Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,78.1311385182,78.1311385182
 01/02  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,57.7504092188,57.7504092188
 01/02  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,43.6864073721,43.6864073721
 01/02  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,18.7949242588,18.7949242588
 01/02  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.67521595522,2.67521595522
 01/02  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/02  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/02  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/02  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/02  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/02  17:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/02  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/02  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/02  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.623305223941,0.623305223941
 01/02  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,7.91704268858,7.91704268858
 01/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,130.99371524,130.99371524
 01/03  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,105.174894726,105.174894726
 01/03  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,81.2664437376,81.2664437376
 01/03  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,53.943327162,53.943327162
 01/03  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,39.7284525364,39.7284525364
 01/03  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,23.2574147925,23.2574147925
 01/03  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,15.1559981475,15.1559981475
 01/03  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,7.41392773164,7.41392773164
 01/03  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,4.00574633374,4.00574633374
 01/03  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,4.03782019685,4.03782019685
 01/03  17:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,17.6649676808,17.6649676808
 01/03  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,37.3653667857,37.3653667857
 01/03  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,48.0891467969,48.0891467969
 01/03  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,57.6066305066,57.6066305066
 01/03  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,62.390565427,62.390565427
 01/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,172.825270105,172.825270105
 01/04  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,135.055489473,135.055489473
 01/04  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,113.845621637,113.845621637
 01/04  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,82.3244082394,82.3244082394
 01/04  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,66.9066277504,66.9066277504
 01/04  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,53.7518362131,53.7518362131
 01/04  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,50.1639813176,50.1639813176
 01/04  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,44.1872536237,44.1872536237
 01/04  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,41.5947860256,41.5947860256
 01/04  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,36.3439206207,36.3439206207
 01/04  17:00:00,52.4532805219,7.69755807573,0.0,0.0,32.8378569048,8.089532208,41.2064923944,41.2064923944
 01/04  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,49.13464808,49.13464808
 01/04  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,66.1529493119,66.1529493119
 01/04  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,92.1048827535,92.1048827535
 01/04  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,102.956993581,102.956993581
 01/04  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  03:00:00,15.1527700795,0.0457708718621,0.0,0.0,1.8243253836,1.797673824,1.16943987255,1.16943987255
 01/05  04:00:00,15.229498409,0.122499201407,0.0,0.0,1.8243253836,1.797673824,3.13442107947,3.13442107947
 01/05  05:00:00,15.2775071127,0.170507905061,0.0,0.0,1.8243253836,1.797673824,4.3894182068,4.3894182068
 01/05  06:00:00,15.3289530648,0.221953857166,0.0,0.0,1.8243253836,1.797673824,5.68649630717,5.68649630717
 01/05  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,230.299734018,230.299734018
 01/05  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,183.677922063,183.677922063
 01/05  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,151.911779969,151.911779969
 01/05  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,120.482454572,120.482454572
 01/05  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,102.522625826,102.522625826
 01/05  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,87.4569687938,87.4569687938
 01/05  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,80.9343824887,80.9343824887
 01/05  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,75.6490157643,75.6490157643
 01/05  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,75.1745066243,75.1745066243
 01/05  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,73.948851591,73.948851591
 01/05  17:00:00,52.4532805219,7.69755807573,0.0,0.0,32.8378569048,8.089532208,86.7464358225,86.7464358225
 01/05  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,102.226136004,102.226136004
 01/05  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,115.173199674,115.173199674
 01/05  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,128.467109129,128.467109129
 01/05  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,133.121680995,133.121680995
 01/05  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  24:00:00,15.1696827633,0.0626835556805,0.0,0.0,1.8243253836,1.797673824,1.59668230703,1.59668230703
 01/06  01:00:00,15.2997227441,0.192723536451,0.0,0.0,1.8243253836,1.797673824,4.94384268099,4.94384268099
 01/06  02:00:00,15.6019693148,0.494970107198,0.0,0.0,1.8243253836,1.797673824,12.6996498998,12.6996498998
 01/06  03:00:00,15.9714757178,0.864476510158,0.0,0.0,1.8243253836,1.797673824,22.1061517691,22.1061517691
 01/06  04:00:00,16.1269480742,1.01994886657,0.0,0.0,1.8243253836,1.797673824,26.0770614598,26.0770614598
 01/06  05:00:00,16.3263154139,1.21931620632,0.0,0.0,1.8243253836,1.797673824,31.200916135,31.200916135
 01/06  06:00:00,16.5092828018,1.4022835942,0.0,0.0,1.8243253836,1.797673824,35.8971544121,35.8971544121
 01/06  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,279.104365424,279.104365424
 01/06  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,260.994731429,260.994731429
 01/06  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,226.602340712,226.602340712
 01/06  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,183.524221432,183.524221432
 01/06  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,151.733934127,151.733934127
 01/06  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,120.25521287,120.25521287
 01/06  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,96.6280705009,96.6280705009
 01/06  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,81.6490069069,81.6490069069
 01/06  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,75.7853296621,75.7853296621
 01/06  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,74.4839614061,74.4839614061
 01/06  17:00:00,52.4532805219,7.69755807573,0.0,0.0,32.8378569048,8.089532208,89.343108863,89.343108863
 01/06  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,107.926156677,107.926156677
 01/06  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,123.184283641,123.184283641
 01/06  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,140.680520677,140.680520677
 01/06  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,153.430963147,153.430963147
 01/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  24:00:00,15.2232498905,0.116250682853,0.0,0.0,1.8243253836,1.797673824,2.97701126046,2.97701126046
 01/07  01:00:00,14.8817924009,0.224211649337,0.0,0.0,1.8243253836,1.348255368,5.75642811746,5.75642811746
 01/07  02:00:00,15.3910860252,0.733505273552,0.0,0.0,1.8243253836,1.348255368,18.806114931,18.806114931
 01/07  03:00:00,15.5878370144,0.930256262809,0.0,0.0,1.8243253836,1.348255368,23.8003953616,23.8003953616
 01/07  04:00:00,15.8447195407,1.18713878908,0.0,0.0,1.8243253836,1.348255368,30.4080194247,30.4080194247
 01/07  05:00:00,15.8296475131,1.17206676155,0.0,0.0,1.8243253836,1.348255368,30.0167532248,30.0167532248
 01/07  06:00:00,16.0408270827,1.38324633113,0.0,0.0,1.8243253836,1.348255368,35.4513369348,35.4513369348
 01/07  07:00:00,22.3551388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,272.278556424,272.278556424
 01/07  08:00:00,17.8710529123,7.69755807573,0.0,0.0,3.6486507672,2.696510736,240.906952822,240.906952822
 01/07  09:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,206.681932814,206.681932814
 01/07  10:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,167.98096978,167.98096978
 01/07  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,136.85526115,136.85526115
 01/07  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,112.419340331,112.419340331
 01/07  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,97.5809344363,97.5809344363
 01/07  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,86.0686853435,86.0686853435
 01/07  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,76.3591132386,76.3591132386
 01/07  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,69.4137476729,69.4137476729
 01/07  17:00:00,52.4532805219,7.69755807573,0.0,0.0,32.8378569048,8.089532208,66.5412960101,66.5412960101
 01/07  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,73.4062149239,73.4062149239
 01/07  19:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,94.8430823106,94.8430823106
 01/07  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,105.974191445,105.974191445
 01/07  21:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,111.943668667,111.943668667
 01/07  22:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,122.588473998,122.588473998
 01/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  03:00:00,14.7038078546,0.0462271030195,0.0,0.0,1.8243253836,1.348255368,1.18160093921,1.18160093921
 01/08  04:00:00,14.745837801,0.0882570493951,0.0,0.0,1.8243253836,1.348255368,2.26122102916,2.26122102916
 01/08  05:00:00,14.8047071302,0.147126378573,0.0,0.0,1.8243253836,1.348255368,3.79188769141,3.79188769141
 01/08  06:00:00,14.8434783207,0.185897569101,0.0,0.0,1.8243253836,1.348255368,4.77331699812,4.77331699812
 01/08  07:00:00,15.0005954633,0.343014711729,0.0,0.0,1.8243253836,1.348255368,8.86284737244,8.86284737244
 01/08  08:00:00,7.51803332167,0.517119236735,0.0,0.0,1.8243253836,1.348255368,13.2794328726,13.2794328726
 01/08  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,228.679258441,228.679258441
 01/08  10:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,173.908267903,173.908267903
 01/08  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,138.811162338,138.811162338
 01/08  12:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,112.833576487,112.833576487
 01/08  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,71.2854425887,71.2854425887
 01/08  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,36.3253858417,36.3253858417
 01/08  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,16.0559182215,16.0559182215
 01/08  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,21.3090103462,21.3090103462
 01/08  17:00:00,40.6084913083,7.69755807573,0.0,0.0,21.8919046032,7.190695296,35.5663481465,35.5663481465
 01/08  18:00:00,39.1701826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,76.4338122787,76.4338122787
 01/08  19:00:00,30.0752072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,97.2334630569,97.2334630569
 01/08  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/09  01:00:00,15.1380247248,0.03102551723,0.0,0.0,1.8243253836,1.797673824,0.792087785687,0.792087785687
 01/09  02:00:00,15.2146277925,0.107628584913,0.0,0.0,1.8243253836,1.797673824,2.77289768403,2.77289768403
 01/09  03:00:00,15.2406833202,0.133684112649,0.0,0.0,1.8243253836,1.797673824,3.43304296105,3.43304296105
 01/09  04:00:00,15.2129925191,0.105993311457,0.0,0.0,1.8243253836,1.797673824,2.7307323627,2.7307323627
 01/09  05:00:00,15.269872282,0.16287307442,0.0,0.0,1.8243253836,1.797673824,4.19070533863,4.19070533863
 01/09  06:00:00,15.3342341123,0.227234904728,0.0,0.0,1.8243253836,1.797673824,5.88062655695,5.88062655695
 01/09  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,219.984097306,219.984097306
 01/09  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,177.040951105,177.040951105
 01/09  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,148.092766952,148.092766952
 01/09  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,111.378137014,111.378137014
 01/09  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,93.9246788059,93.9246788059
 01/09  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,82.5024704405,82.5024704405
 01/09  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,76.9138458658,76.9138458658
 01/09  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,70.3395826649,70.3395826649
 01/09  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,70.9290708466,70.9290708466
 01/09  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,77.2277485929,77.2277485929
 01/09  17:00:00,52.4532805219,7.69755807573,0.0,0.0,32.8378569048,8.089532208,89.6716828217,89.6716828217
 01/09  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,105.62164156,105.62164156
 01/09  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,118.541541733,118.541541733
 01/09  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,135.48589082,135.48589082
 01/09  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,144.650253313,144.650253313
 01/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  24:00:00,15.1850132896,0.0780140819981,0.0,0.0,1.8243253836,1.797673824,1.98707667351,1.98707667351
 01/10  01:00:00,15.3106078358,0.203608628198,0.0,0.0,1.8243253836,1.797673824,5.23791558949,5.23791558949
 01/10  02:00:00,15.5539385559,0.446939348285,0.0,0.0,1.8243253836,1.797673824,11.4830595885,11.4830595885
 01/10  03:00:00,15.9551370124,0.848137804778,0.0,0.0,1.8243253836,1.797673824,21.7182267504,21.7182267504
 01/10  04:00:00,16.1071160336,1.00011682602,0.0,0.0,1.8243253836,1.797673824,25.6019773038,25.6019773038
 01/10  05:00:00,16.3101073177,1.20310811011,0.0,0.0,1.8243253836,1.797673824,30.8238571098,30.8238571098
 01/10  06:00:00,16.4030917238,1.29609251623,0.0,0.0,1.8243253836,1.797673824,33.2174572954,33.2174572954
 01/10  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,277.385285353,277.385285353
 01/10  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,251.357163917,251.357163917
 01/10  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,227.053232081,227.053232081
 01/10  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,201.62355095,201.62355095
 01/10  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,192.67849554,192.67849554
 01/10  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,180.92333019,180.92333019
 01/10  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,174.235732479,174.235732479
 01/10  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,164.251538365,164.251538365
 01/10  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,155.246274592,155.246274592
 01/10  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,147.693650961,147.693650961
 01/10  17:00:00,52.4532805219,7.69755807573,0.0,0.0,32.8378569048,8.089532208,154.656040292,154.656040292
 01/10  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,168.166036331,168.166036331
 01/10  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,180.857169723,180.857169723
 01/10  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,187.346181906,187.346181906
 01/10  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,192.503164679,192.503164679
 01/10  22:00:00,22.394006339,0.0163571566018,0.0,0.0,7.2973015344,3.595347648,0.419731816481,0.419731816481
 01/10  23:00:00,15.2921648726,0.185165664952,0.0,0.0,1.8243253836,1.797673824,4.73908270044,4.73908270044
 01/10  24:00:00,15.6477225115,0.540723303905,0.0,0.0,1.8243253836,1.797673824,13.9143206831,13.9143206831
 01/11  01:00:00,15.9738349803,0.866835772739,0.0,0.0,1.8243253836,1.797673824,22.1503252218,22.1503252218
 01/11  02:00:00,16.269583239,1.16258403139,0.0,0.0,1.8243253836,1.797673824,29.8183236657,29.8183236657
 01/11  03:00:00,16.3784460389,1.27144683128,0.0,0.0,1.8243253836,1.797673824,32.5237299486,32.5237299486
 01/11  04:00:00,16.585466758,1.4784675504,0.0,0.0,1.8243253836,1.797673824,37.976270961,37.976270961
 01/11  05:00:00,16.6743819259,1.56738271826,0.0,0.0,1.8243253836,1.797673824,40.1371085589,40.1371085589
 01/11  06:00:00,16.9526582039,1.84565899635,0.0,0.0,1.8243253836,1.797673824,47.4857696432,47.4857696432
 01/11  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,280.912429884,280.912429884
 01/11  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,280.893632041,280.893632041
 01/11  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,271.477907905,271.477907905
 01/11  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,240.698422446,240.698422446
 01/11  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,228.019966203,228.019966203
 01/11  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,207.551083663,207.551083663
 01/11  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,190.225130971,190.225130971
 01/11  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,183.678388998,183.678388998
 01/11  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,188.401048902,188.401048902
 01/11  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,189.139867103,189.139867103
 01/11  17:00:00,52.4532805219,7.69755807573,0.0,0.0,32.8378569048,8.089532208,196.641244838,196.641244838
 01/11  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,207.444232767,207.444232767
 01/11  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,217.62247813,217.62247813
 01/11  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,229.367771354,229.367771354
 01/11  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,236.22731545,236.22731545
 01/11  22:00:00,22.5021322328,0.124483050384,0.0,0.0,7.2973015344,3.595347648,3.203974897,3.203974897
 01/11  23:00:00,15.9648031206,0.85780391299,0.0,0.0,1.8243253836,1.797673824,21.979868126,21.979868126
 01/11  24:00:00,16.6036883759,1.49668916829,0.0,0.0,1.8243253836,1.797673824,38.3320419124,38.3320419124
 01/12  01:00:00,16.7757136694,1.66871446181,0.0,0.0,1.8243253836,1.797673824,42.7898063742,42.7898063742
 01/12  02:00:00,17.1250397418,2.01804053422,0.0,0.0,1.8243253836,1.797673824,51.8056627332,51.8056627332
 01/12  03:00:00,17.1057839886,1.998784781,0.0,0.0,1.8243253836,1.797673824,51.332080871,51.332080871
 01/12  04:00:00,17.3926576387,2.28565843109,0.0,0.0,1.8243253836,1.797673824,58.7580192293,58.7580192293
 01/12  05:00:00,17.2677005781,2.16070137052,0.0,0.0,1.8243253836,1.797673824,55.525562491,55.525562491
 01/12  06:00:00,17.5560470778,2.44904787017,0.0,0.0,1.8243253836,1.797673824,62.9920914988,62.9920914988
 01/12  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,280.912429884,280.912429884
 01/12  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,280.912429884,280.912429884
 01/12  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,280.912429884,280.912429884
 01/12  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,269.444368701,269.444368701
 01/12  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,242.327297074,242.327297074
 01/12  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,219.115412286,219.115412286
 01/12  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,208.849400882,208.849400882
 01/12  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,196.7852342,196.7852342
 01/12  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,190.308086395,190.308086395
 01/12  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,189.656838181,189.656838181
 01/12  17:00:00,52.4532805219,7.69755807573,0.0,0.0,32.8378569048,8.089532208,199.305111758,199.305111758
 01/12  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,217.421717766,217.421717766
 01/12  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,233.55623327,233.55623327
 01/12  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,242.721902387,242.721902387
 01/12  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,253.868459069,253.868459069
 01/12  22:00:00,22.6101821787,0.232532996258,0.0,0.0,7.2973015344,3.595347648,5.96481670177,5.96481670177
 01/12  23:00:00,16.4790528431,1.37205363549,0.0,0.0,1.8243253836,1.797673824,35.1762344583,35.1762344583
 01/12  24:00:00,16.8787022882,1.77170308061,0.0,0.0,1.8243253836,1.797673824,45.3684814097,45.3684814097
 01/13  01:00:00,17.3435509107,2.2365517031,0.0,0.0,1.8243253836,1.797673824,57.5233993558,57.5233993558
 01/13  02:00:00,17.3902543603,2.28325515274,0.0,0.0,1.8243253836,1.797673824,58.5727946759,58.5727946759
 01/13  03:00:00,17.7693042988,2.66230509121,0.0,0.0,1.8243253836,1.797673824,68.6415845589,68.6415845589
 01/13  04:00:00,17.6061001351,2.49910092747,0.0,0.0,1.8243253836,1.797673824,64.1672054128,64.1672054128
 01/13  05:00:00,17.9829466747,2.87594746709,0.0,0.0,1.8243253836,1.797673824,74.2177925413,74.2177925413
 01/13  06:00:00,17.8686433601,2.76164415248,0.0,0.0,1.8243253836,1.797673824,70.9732980631,70.9732980631
 01/13  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,280.912429884,280.912429884
 01/13  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,280.912429884,280.912429884
 01/13  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,280.848157394,280.848157394
 01/13  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,265.975779084,265.975779084
 01/13  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,238.804749725,238.804749725
 01/13  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,208.049680478,208.049680478
 01/13  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,185.46916513,185.46916513
 01/13  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,168.773117033,168.773117033
 01/13  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,163.139151708,163.139151708
 01/13  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,161.947828531,161.947828531
 01/13  17:00:00,52.4532805219,7.69755807573,0.0,0.0,32.8378569048,8.089532208,167.69066442,167.69066442
 01/13  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,175.604251045,175.604251045
 01/13  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,182.058927775,182.058927775
 01/13  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,197.234477354,197.234477354
 01/13  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,210.154764835,210.154764835
 01/13  22:00:00,22.419773838,0.0421246555669,0.0,0.0,7.2973015344,3.595347648,1.06928117639,1.06928117639
 01/13  23:00:00,15.4616232407,0.354624033101,0.0,0.0,1.8243253836,1.797673824,9.12997173192,9.12997173192
 01/13  24:00:00,16.0945203841,0.987521176534,0.0,0.0,1.8243253836,1.797673824,25.2328603642,25.2328603642
 01/14  01:00:00,16.0300757926,1.37249504104,0.0,0.0,1.8243253836,1.348255368,35.1571136614,35.1571136614
 01/14  02:00:00,16.2391466691,1.58156591745,0.0,0.0,1.8243253836,1.348255368,40.4816080058,40.4816080058
 01/14  03:00:00,16.4865991547,1.82901840306,0.0,0.0,1.8243253836,1.348255368,46.926324728,46.926324728
 01/14  04:00:00,16.6391983618,1.98161761017,0.0,0.0,1.8243253836,1.348255368,50.8223456881,50.8223456881
 01/14  05:00:00,16.8099847101,2.15240395853,0.0,0.0,1.8243253836,1.348255368,55.2862866743,55.2862866743
 01/14  06:00:00,16.9425527115,2.28497195994,0.0,0.0,1.8243253836,1.348255368,58.6791819236,58.6791819236
 01/14  07:00:00,22.3551388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,280.912429884,280.912429884
 01/14  08:00:00,17.8710529123,7.69755807573,0.0,0.0,3.6486507672,2.696510736,280.912429884,280.912429884
 01/14  09:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,278.347290234,278.347290234
 01/14  10:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,249.408237908,249.408237908
 01/14  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,215.981537393,215.981537393
 01/14  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,178.367361582,178.367361582
 01/14  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,157.449843192,157.449843192
 01/14  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,142.667939094,142.667939094
 01/14  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,132.245495364,132.245495364
 01/14  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,126.979652413,126.979652413
 01/14  17:00:00,50.5391138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,132.196615733,132.196615733
 01/14  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,144.244602192,144.244602192
 01/14  19:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,166.423338399,166.423338399
 01/14  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,181.406750494,181.406750494
 01/14  21:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,187.072505318,187.072505318
 01/14  22:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,192.980654883,192.980654883
 01/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  24:00:00,14.7397761118,0.0821953601506,0.0,0.0,1.8243253836,1.348255368,2.10806002532,2.10806002532
 01/15  01:00:00,14.8596243209,0.202043569251,0.0,0.0,1.8243253836,1.348255368,5.17034086286,5.17034086286
 01/15  02:00:00,14.869282214,0.211701462409,0.0,0.0,1.8243253836,1.348255368,5.44318412984,5.44318412984
 01/15  03:00:00,14.9594178415,0.301837089932,0.0,0.0,1.8243253836,1.348255368,7.74695257362,7.74695257362
 01/15  04:00:00,14.9635961882,0.306015436551,0.0,0.0,1.8243253836,1.348255368,7.88317632559,7.88317632559
 01/15  05:00:00,14.9664706771,0.308889925524,0.0,0.0,1.8243253836,1.348255368,7.90868461522,7.90868461522
 01/15  06:00:00,14.8444273912,0.186846639557,0.0,0.0,1.8243253836,1.348255368,4.8067230032,4.8067230032
 01/15  07:00:00,14.8427461436,0.185165391981,0.0,0.0,1.8243253836,1.348255368,4.74441342284,4.74441342284
 01/15  08:00:00,7.21310563265,0.212191547714,0.0,0.0,1.8243253836,1.348255368,5.47356291809,5.47356291809
 01/15  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,214.710099681,214.710099681
 01/15  10:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,170.676280813,170.676280813
 01/15  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,146.789283965,146.789283965
 01/15  12:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,132.140242883,132.140242883
 01/15  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,114.086542797,114.086542797
 01/15  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,97.6844584322,97.6844584322
 01/15  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,88.528731831,88.528731831
 01/15  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,96.098589819,96.098589819
 01/15  17:00:00,38.6943246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,108.58445907,108.58445907
 01/15  18:00:00,39.1701826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,148.457235331,148.457235331
 01/15  19:00:00,30.0752072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,165.571318362,165.571318362
 01/15  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  22:00:00,14.6905326346,0.0329518830265,0.0,0.0,1.8243253836,1.348255368,0.838691365267,0.838691365267
 01/15  23:00:00,14.7584887002,0.100907948599,0.0,0.0,1.8243253836,1.348255368,2.59199380682,2.59199380682
 01/15  24:00:00,14.8232444614,0.165663709825,0.0,0.0,1.8243253836,1.348255368,4.24856593658,4.24856593658
 01/16  01:00:00,14.9536261022,0.296045350646,0.0,0.0,1.8243253836,1.348255368,7.63868978256,7.63868978256
 01/16  02:00:00,15.3141619503,0.656581198653,0.0,0.0,1.8243253836,1.348255368,16.8417239886,16.8417239886
 01/16  03:00:00,15.5783655137,0.920784762056,0.0,0.0,1.8243253836,1.348255368,23.6049285772,23.6049285772
 01/16  04:00:00,15.7246748822,1.06709413062,0.0,0.0,1.8243253836,1.348255368,27.3327710005,27.3327710005
 01/16  05:00:00,15.9552443328,1.29766358116,0.0,0.0,1.8243253836,1.348255368,33.2938505002,33.2938505002
 01/16  06:00:00,16.0858972628,1.42831651119,0.0,0.0,1.8243253836,1.348255368,36.6349572122,36.6349572122
 01/16  07:00:00,16.3372378892,1.67965713758,0.0,0.0,1.8243253836,1.348255368,43.1410521325,43.1410521325
 01/16  08:00:00,8.73857142315,1.73765733822,0.0,0.0,1.8243253836,1.348255368,44.6269333882,44.6269333882
 01/16  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,279.989019717,279.989019717
 01/16  10:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,257.791653277,257.791653277
 01/16  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,217.58776688,217.58776688
 01/16  12:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,195.231678992,195.231678992
 01/16  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,176.423794358,176.423794358
 01/16  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,158.519240193,158.519240193
 01/16  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,149.705855798,149.705855798
 01/16  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,151.936885849,151.936885849
 01/16  17:00:00,38.6943246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,160.561856139,160.561856139
 01/16  18:00:00,39.1701826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,198.048600618,198.048600618
 01/16  19:00:00,30.0752072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,205.183603682,205.183603682
 01/16  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  21:00:00,14.7823493202,0.124768568554,0.0,0.0,1.8243253836,1.348255368,3.20617320941,3.20617320941
 01/16  22:00:00,15.0585795446,0.400998792983,0.0,0.0,1.8243253836,1.348255368,10.2941282247,10.2941282247
 01/16  23:00:00,15.6581539913,1.0005732397,0.0,0.0,1.8243253836,1.348255368,25.6274124288,25.6274124288
 01/16  24:00:00,15.7766460793,1.11906532768,0.0,0.0,1.8243253836,1.348255368,28.6435615998,28.6435615998
 01/17  01:00:00,16.6726368165,1.56563760889,0.0,0.0,1.8243253836,1.797673824,40.1483719206,40.1483719206
 01/17  02:00:00,16.6643985116,1.55739930403,0.0,0.0,1.8243253836,1.797673824,39.9499025538,39.9499025538
 01/17  03:00:00,17.0048450213,1.89784581373,0.0,0.0,1.8243253836,1.797673824,48.7316745891,48.7316745891
 01/17  04:00:00,16.8705949743,1.76359576675,0.0,0.0,1.8243253836,1.797673824,45.2855559395,45.2855559395
 01/17  05:00:00,17.271436619,2.16443741138,0.0,0.0,1.8243253836,1.797673824,55.6077039097,55.6077039097
 01/17  06:00:00,17.0938531295,1.98685392195,0.0,0.0,1.8243253836,1.797673824,51.0696764907,51.0696764907
 01/17  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,280.912429884,280.912429884
 01/17  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,279.27246221,279.27246221
 01/17  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,249.052693061,249.052693061
 01/17  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,207.116032195,207.116032195
 01/17  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,183.807533312,183.807533312
 01/17  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,160.581165242,160.581165242
 01/17  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,146.047841514,146.047841514
 01/17  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,137.338760623,137.338760623
 01/17  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,128.158696813,128.158696813
 01/17  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,119.722681616,119.722681616
 01/17  17:00:00,50.5391138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,122.760996861,122.760996861
 01/17  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,133.34766323,133.34766323
 01/17  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,139.010660883,139.010660883
 01/17  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,144.564979716,144.564979716
 01/17  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,146.871834792,146.871834792
 01/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  24:00:00,15.1549266103,0.047927402721,0.0,0.0,1.8243253836,1.797673824,1.22281777695,1.22281777695
 01/18  01:00:00,15.1802702229,0.0732710153067,0.0,0.0,1.8243253836,1.797673824,1.86001807186,1.86001807186
 01/18  02:00:00,15.2811166818,0.174117474202,0.0,0.0,1.8243253836,1.797673824,4.48998463167,4.48998463167
 01/18  03:00:00,15.2996758118,0.19267660422,0.0,0.0,1.8243253836,1.797673824,4.93776124817,4.93776124817
 01/18  04:00:00,15.4034663458,0.296467138155,0.0,0.0,1.8243253836,1.797673824,7.64774212854,7.64774212854
 01/18  05:00:00,15.5174764585,0.41047725088,0.0,0.0,1.8243253836,1.797673824,10.5274518877,10.5274518877
 01/18  06:00:00,15.6536530535,0.546653845893,0.0,0.0,1.8243253836,1.797673824,14.0549690002,14.0549690002
 01/18  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,232.213355919,232.213355919
 01/18  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,187.310333129,187.310333129
 01/18  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,158.022890084,158.022890084
 01/18  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,124.877164297,124.877164297
 01/18  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,103.298125304,103.298125304
 01/18  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,77.8648019402,77.8648019402
 01/18  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,63.3160872217,63.3160872217
 01/18  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,51.0535572771,51.0535572771
 01/18  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,38.7946555523,38.7946555523
 01/18  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,35.8584472606,35.8584472606
 01/18  17:00:00,50.5391138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,40.7538739449,40.7538739449
 01/18  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,47.8099386116,47.8099386116
 01/18  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,58.6599585061,58.6599585061
 01/18  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,78.3551136876,78.3551136876
 01/18  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,91.8481253052,91.8481253052
 01/18  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  02:00:00,15.1293704211,0.0223712135425,0.0,0.0,1.8243253836,1.797673824,0.57183064597,0.57183064597
 01/19  03:00:00,15.1593913735,0.0523921659398,0.0,0.0,1.8243253836,1.797673824,1.33209125694,1.33209125694
 01/19  04:00:00,15.2926862769,0.185687069318,0.0,0.0,1.8243253836,1.797673824,4.78049602704,4.78049602704
 01/19  05:00:00,15.331984548,0.224985340418,0.0,0.0,1.8243253836,1.797673824,5.78863297757,5.78863297757
 01/19  06:00:00,15.7209685574,0.613969349752,0.0,0.0,1.8243253836,1.797673824,15.7676981339,15.7676981339
 01/19  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,249.437929802,249.437929802
 01/19  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,206.761493327,206.761493327
 01/19  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,179.934906584,179.934906584
 01/19  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,153.209334921,153.209334921
 01/19  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,139.892964677,139.892964677
 01/19  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,122.490925452,122.490925452
 01/19  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,115.291895863,115.291895863
 01/19  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,108.043876842,108.043876842
 01/19  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,100.44220452,100.44220452
 01/19  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,92.7690812172,92.7690812172
 01/19  17:00:00,50.5391138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,96.264045051,96.264045051
 01/19  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,108.290213219,108.290213219
 01/19  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,117.566877442,117.566877442
 01/19  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,126.481323389,126.481323389
 01/19  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,130.140094569,130.140094569
 01/19  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  01:00:00,15.1541507791,0.0471515714867,0.0,0.0,1.8243253836,1.797673824,1.20477035737,1.20477035737
 01/20  02:00:00,15.2240645233,0.117065315654,0.0,0.0,1.8243253836,1.797673824,2.99977471018,2.99977471018
 01/20  03:00:00,15.2917647293,0.18476552172,0.0,0.0,1.8243253836,1.797673824,4.75448913857,4.75448913857
 01/20  04:00:00,15.5770937478,0.470094540162,0.0,0.0,1.8243253836,1.797673824,12.1048011915,12.1048011915
 01/20  05:00:00,15.8699846809,0.762985473253,0.0,0.0,1.8243253836,1.797673824,19.5451427779,19.5451427779
 01/20  06:00:00,16.062185576,0.955186368421,0.0,0.0,1.8243253836,1.797673824,24.4840757523,24.4840757523
 01/20  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,257.894341737,257.894341737
 01/20  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,206.167641189,206.167641189
 01/20  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,184.533390975,184.533390975
 01/20  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,156.290386831,156.290386831
 01/20  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,144.119925124,144.119925124
 01/20  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,129.658609085,129.658609085
 01/20  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,114.716433858,114.716433858
 01/20  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,102.852811285,102.852811285
 01/20  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,91.19771164,91.19771164
 01/20  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,74.4892638136,74.4892638136
 01/20  17:00:00,50.5391138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,79.5600407823,79.5600407823
 01/20  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,94.6520703465,94.6520703465
 01/20  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,105.973127247,105.973127247
 01/20  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,113.040590486,113.040590486
 01/20  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,115.108748719,115.108748719
 01/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/21  01:00:00,14.6705210551,0.012940303548,0.0,0.0,1.8243253836,1.348255368,0.333010049655,0.333010049655
 01/21  02:00:00,14.6999162977,0.0423355461434,0.0,0.0,1.8243253836,1.348255368,1.07781935,1.07781935
 01/21  03:00:00,14.6663684896,0.00878773804673,0.0,0.0,1.8243253836,1.348255368,0.222515505914,0.222515505914
 01/21  04:00:00,14.6796851434,0.0221043917714,0.0,0.0,1.8243253836,1.348255368,0.565204426844,0.565204426844
 01/21  05:00:00,14.6655504248,0.00796967317447,0.0,0.0,1.8243253836,1.348255368,0.201917910859,0.201917910859
 01/21  06:00:00,14.6717868935,0.0142061418932,0.0,0.0,1.8243253836,1.348255368,0.366244575743,0.366244575743
 01/21  07:00:00,22.3551388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,185.23754241,185.23754241
 01/21  08:00:00,17.8710529123,7.69755807573,0.0,0.0,3.6486507672,2.696510736,130.05024697,130.05024697
 01/21  09:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,97.3785646182,97.3785646182
