Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/21  10:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,69.3428880495,69.3428880495
 01/21  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,50.226349496,50.226349496
 01/21  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,32.0412203669,32.0412203669
 01/21  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,21.3619243069,21.3619243069
 01/21  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,14.8112227123,14.8112227123
 01/21  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,13.5255990865,13.5255990865
 01/21  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,15.4584754835,15.4584754835
 01/21  17:00:00,50.5391138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,20.7498779933,20.7498779933
 01/21  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,34.6682845136,34.6682845136
 01/21  19:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,66.1566098757,66.1566098757
 01/21  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,78.989112827,78.989112827
 01/21  21:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,92.4893908959,92.4893908959
 01/21  22:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,115.999309502,115.999309502
 01/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  03:00:00,14.6708770187,0.0132962671217,0.0,0.0,1.8243253836,1.348255368,0.34209959001,0.34209959001
 01/22  04:00:00,14.7158022016,0.0582214500107,0.0,0.0,1.8243253836,1.348255368,1.47871775146,1.47871775146
 01/22  05:00:00,14.7795075155,0.121926763914,0.0,0.0,1.8243253836,1.348255368,3.13550382889,3.13550382889
 01/22  06:00:00,14.8347574265,0.177176674879,0.0,0.0,1.8243253836,1.348255368,4.54721340721,4.54721340721
 01/22  07:00:00,15.0531934844,0.395612732767,0.0,0.0,1.8243253836,1.348255368,10.2029143077,10.2029143077
 01/22  08:00:00,7.50832472566,0.507410640722,0.0,0.0,1.8243253836,1.348255368,13.0130615549,13.0130615549
 01/22  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,224.425166334,224.425166334
 01/22  10:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,170.47400944,170.47400944
 01/22  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,135.797340134,135.797340134
 01/22  12:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,79.7177786026,79.7177786026
 01/22  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,34.6215962122,34.6215962122
 01/22  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,40.6516305377,40.6516305377
 01/22  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,56.6708675559,56.6708675559
 01/22  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,60.9477638232,60.9477638232
 01/22  17:00:00,38.6943246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,60.2411994706,60.2411994706
 01/22  18:00:00,39.1701826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,83.7940215541,83.7940215541
 01/22  19:00:00,30.0752072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,93.4982522013,93.4982522013
 01/22  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  03:00:00,15.1184773464,0.0114781388456,0.0,0.0,1.8243253836,1.797673824,0.295074595304,0.295074595304
 01/23  04:00:00,15.1483903638,0.041391156243,0.0,0.0,1.8243253836,1.797673824,1.0537199329,1.0537199329
 01/23  05:00:00,15.2053977827,0.0983985750674,0.0,0.0,1.8243253836,1.797673824,2.5251486406,2.5251486406
 01/23  06:00:00,15.2869974097,0.179998202091,0.0,0.0,1.8243253836,1.797673824,4.62054860174,4.62054860174
 01/23  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,228.242057476,228.242057476
 01/23  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,188.303941289,188.303941289
 01/23  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,160.467119361,160.467119361
 01/23  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,125.83522984,125.83522984
 01/23  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,100.808282503,100.808282503
 01/23  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,76.1800849344,76.1800849344
 01/23  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,64.1824048779,64.1824048779
 01/23  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,56.1510834148,56.1510834148
 01/23  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,53.5942841715,53.5942841715
 01/23  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,55.4555239168,55.4555239168
 01/23  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,63.66222331,63.66222331
 01/23  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,75.3916768609,75.3916768609
 01/23  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,84.5505860806,84.5505860806
 01/23  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,95.9372478233,95.9372478233
 01/23  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,106.684935978,106.684935978
 01/23  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  02:00:00,15.1300237189,0.023024511327,0.0,0.0,1.8243253836,1.797673824,0.588179797367,0.588179797367
 01/24  03:00:00,15.1559416616,0.0489424539701,0.0,0.0,1.8243253836,1.797673824,1.24354293854,1.24354293854
 01/24  04:00:00,15.2401950656,0.133195858012,0.0,0.0,1.8243253836,1.797673824,3.41584633767,3.41584633767
 01/24  05:00:00,15.2640413924,0.157042184766,0.0,0.0,1.8243253836,1.797673824,4.0387063856,4.0387063856
 01/24  06:00:00,15.3351673371,0.228168129538,0.0,0.0,1.8243253836,1.797673824,5.8577519924,5.8577519924
 01/24  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,228.075942418,228.075942418
 01/24  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,185.937930377,185.937930377
 01/24  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,154.028690426,154.028690426
 01/24  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,114.25291358,114.25291358
 01/24  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,94.0498492087,94.0498492087
 01/24  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,72.0396643754,72.0396643754
 01/24  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,60.1531963816,60.1531963816
 01/24  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,52.0769349818,52.0769349818
 01/24  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,47.6360416412,47.6360416412
 01/24  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,46.1382084039,46.1382084039
 01/24  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,58.9892896356,58.9892896356
 01/24  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,75.9601101177,75.9601101177
 01/24  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,89.7147767964,89.7147767964
 01/24  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,105.048886503,105.048886503
 01/24  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,120.301262501,120.301262501
 01/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  01:00:00,15.166392018,0.0593928104174,0.0,0.0,1.8243253836,1.797673824,1.51168367465,1.51168367465
 01/25  02:00:00,15.234898543,0.127899335352,0.0,0.0,1.8243253836,1.797673824,3.27807284257,3.27807284257
 01/25  03:00:00,15.3736801071,0.266680899493,0.0,0.0,1.8243253836,1.797673824,6.86489844658,6.86489844658
 01/25  04:00:00,15.68688653,0.57988732236,0.0,0.0,1.8243253836,1.797673824,14.8661907953,14.8661907953
 01/25  05:00:00,15.9538112288,0.846812021189,0.0,0.0,1.8243253836,1.797673824,21.6939553122,21.6939553122
 01/25  06:00:00,16.0058348402,0.898835632646,0.0,0.0,1.8243253836,1.797673824,22.9807941087,22.9807941087
 01/25  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,253.701519741,253.701519741
 01/25  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,208.506224393,208.506224393
 01/25  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,170.973105357,170.973105357
 01/25  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,132.235596659,132.235596659
 01/25  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,115.397159567,115.397159567
 01/25  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,90.9608251435,90.9608251435
 01/25  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,74.3975026393,74.3975026393
 01/25  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,58.7808070802,58.7808070802
 01/25  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,45.3417348822,45.3417348822
 01/25  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,42.6585075707,42.6585075707
 01/25  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,48.2943588406,48.2943588406
 01/25  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,61.6786019883,61.6786019883
 01/25  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,71.2615429268,71.2615429268
 01/25  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,85.3013834571,85.3013834571
 01/25  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,95.2374365025,95.2374365025
 01/25  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  02:00:00,15.1345231267,0.0275239190506,0.0,0.0,1.8243253836,1.797673824,0.700986286796,0.700986286796
 01/26  03:00:00,15.1524585951,0.0454593875384,0.0,0.0,1.8243253836,1.797673824,1.16006531534,1.16006531534
 01/26  04:00:00,15.175650807,0.0686515994452,0.0,0.0,1.8243253836,1.797673824,1.74259821045,1.74259821045
 01/26  05:00:00,15.2829417807,0.175942573116,0.0,0.0,1.8243253836,1.797673824,4.53750481376,4.53750481376
 01/26  06:00:00,15.2845293889,0.177530181337,0.0,0.0,1.8243253836,1.797673824,4.55143420724,4.55143420724
 01/26  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,219.763399428,219.763399428
 01/26  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,174.727274418,174.727274418
 01/26  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,141.870789252,141.870789252
 01/26  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,112.454456339,112.454456339
 01/26  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,92.939872358,92.939872358
 01/26  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,70.2321978261,70.2321978261
 01/26  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,57.6484850273,57.6484850273
 01/26  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,48.2953139985,48.2953139985
 01/26  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,45.3344033199,45.3344033199
 01/26  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,41.8822804286,41.8822804286
 01/26  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,47.9212611088,47.9212611088
 01/26  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,60.3067961121,60.3067961121
 01/26  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,75.1567149886,75.1567149886
 01/26  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,90.8739568236,90.8739568236
 01/26  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,109.280492783,109.280492783
 01/26  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  01:00:00,15.1310470005,0.024047792883,0.0,0.0,1.8243253836,1.797673824,0.615139925981,0.615139925981
 01/27  02:00:00,15.1847578248,0.0777586171826,0.0,0.0,1.8243253836,1.797673824,1.99289547474,1.99289547474
 01/27  03:00:00,15.2943982848,0.187399077169,0.0,0.0,1.8243253836,1.797673824,4.81845769107,4.81845769107
 01/27  04:00:00,15.2980284402,0.191029232561,0.0,0.0,1.8243253836,1.797673824,4.91464814002,4.91464814002
 01/27  05:00:00,15.5124152927,0.405416085118,0.0,0.0,1.8243253836,1.797673824,10.4400927797,10.4400927797
 01/27  06:00:00,15.7123784338,0.605379226201,0.0,0.0,1.8243253836,1.797673824,15.5418899281,15.5418899281
 01/27  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,239.370220696,239.370220696
 01/27  08:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,187.358021228,187.358021228
 01/27  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,161.124532675,161.124532675
 01/27  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,127.346673725,127.346673725
 01/27  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,110.043415424,110.043415424
 01/27  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,85.5164247093,85.5164247093
 01/27  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,72.9053032999,72.9053032999
 01/27  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,64.3024183793,64.3024183793
 01/27  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,60.5130251446,60.5130251446
 01/27  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,58.5440317268,58.5440317268
 01/27  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,62.2623264176,62.2623264176
 01/27  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,76.9314979624,76.9314979624
 01/27  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,93.3547351982,93.3547351982
 01/27  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,106.150505348,106.150505348
 01/27  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,124.945464772,124.945464772
 01/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  24:00:00,15.144443905,0.0374446973921,0.0,0.0,1.8243253836,1.797673824,0.953280923043,0.953280923043
 01/28  01:00:00,14.7200891302,0.0625083785617,0.0,0.0,1.8243253836,1.348255368,1.59258392683,1.59258392683
 01/28  02:00:00,14.8114041584,0.15382340676,0.0,0.0,1.8243253836,1.348255368,3.94032445602,3.94032445602
 01/28  03:00:00,15.0073148143,0.3497340627,0.0,0.0,1.8243253836,1.348255368,9.01678133013,9.01678133013
 01/28  04:00:00,15.1818707835,0.524290031883,0.0,0.0,1.8243253836,1.348255368,13.4417711752,13.4417711752
 01/28  05:00:00,15.3814749732,0.723894221636,0.0,0.0,1.8243253836,1.348255368,18.5789255995,18.5789255995
 01/28  06:00:00,15.4116989567,0.754118205115,0.0,0.0,1.8243253836,1.348255368,19.2878975069,19.2878975069
 01/28  07:00:00,22.3551388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,236.8981694,236.8981694
 01/28  08:00:00,15.9568862456,7.69755807573,0.0,0.0,3.6486507672,2.696510736,190.376892074,190.376892074
 01/28  09:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,159.644459555,159.644459555
 01/28  10:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,126.255607017,126.255607017
 01/28  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,95.9127536264,95.9127536264
 01/28  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,71.798613485,71.798613485
 01/28  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,62.2573179727,62.2573179727
 01/28  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,56.6357867502,56.6357867502
 01/28  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,53.2753552047,53.2753552047
 01/28  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,52.2656118957,52.2656118957
 01/28  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,53.0424976653,53.0424976653
 01/28  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,61.869467048,61.869467048
 01/28  19:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,79.9719981359,79.9719981359
 01/28  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,86.532423607,86.532423607
 01/28  21:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,91.1669980908,91.1669980908
 01/28  22:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,100.226859269,100.226859269
 01/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  08:00:00,5.11063013018,0.0238827119165,0.0,0.0,1.8243253836,1.348255368,0.610686414734,0.610686414734
 01/29  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,177.21725575,177.21725575
 01/29  10:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,133.027637164,133.027637164
 01/29  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,105.318207182,105.318207182
 01/29  12:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,90.040397715,90.040397715
 01/29  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,71.3512943938,71.3512943938
 01/29  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,63.2006720859,63.2006720859
 01/29  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,58.254044972,58.254044972
 01/29  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,57.1886983118,57.1886983118
 01/29  17:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,62.1592284686,62.1592284686
 01/29  18:00:00,39.1701826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,92.6782799985,92.6782799985
 01/29  19:00:00,30.0752072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,104.795739524,104.795739524
 01/29  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  04:00:00,15.1180466834,0.0110474757801,0.0,0.0,1.8243253836,1.797673824,0.284639438367,0.284639438367
 01/30  05:00:00,15.1455133176,0.0385141100226,0.0,0.0,1.8243253836,1.797673824,0.982791050281,0.982791050281
 01/30  06:00:00,15.1494934437,0.0424942361424,0.0,0.0,1.8243253836,1.797673824,1.08221810111,1.08221810111
 01/30  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,193.613400099,193.613400099
 01/30  08:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,143.8131171,143.8131171
 01/30  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,109.910415926,109.910415926
 01/30  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,72.6807950512,72.6807950512
 01/30  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,50.044986486,50.044986486
 01/30  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,22.1028728641,22.1028728641
 01/30  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,3.98518113872,3.98518113872
 01/30  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/30  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,11.2970307416,11.2970307416
 01/30  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,24.4070826128,24.4070826128
 01/30  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,88.064736219,88.064736219
 01/31  08:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,69.9250818192,69.9250818192
 01/31  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,55.3788808075,55.3788808075
 01/31  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,29.7055579782,29.7055579782
 01/31  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,15.9344701406,15.9344701406
 01/31  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.40768577444,2.40768577444
 01/31  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.179754569831,0.179754569831
 01/31  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.84314257177,0.84314257177
 01/31  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.44844888022,2.44844888022
 01/31  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,4.4306467379,4.4306467379
 01/31  18:00:00,58.1957805219,7.69755807573,0.0,0.0,32.8378569048,8.089532208,7.99382429752,7.99382429752
 01/31  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,17.8289566546,17.8289566546
 01/31  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,34.7712064503,34.7712064503
 01/31  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,44.6795060614,44.6795060614
 01/31  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  02:00:00,15.1483668387,0.0413676310985,0.0,0.0,1.8243253836,1.797673824,1.05299329394,1.05299329394
 02/01  03:00:00,15.3451806469,0.238181439323,0.0,0.0,1.8243253836,1.797673824,6.15035179302,6.15035179302
 02/01  04:00:00,16.0000710485,0.893071840859,0.0,0.0,1.8243253836,1.797673824,22.8924305379,22.8924305379
 02/01  05:00:00,16.4851471031,1.37814789552,0.0,0.0,1.8243253836,1.797673824,35.3617501259,35.3617501259
 02/01  06:00:00,16.7322067397,1.62520753214,0.0,0.0,1.8243253836,1.797673824,41.6674002516,41.6674002516
 02/01  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,280.912429884,280.912429884
 02/01  08:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,280.685805744,280.685805744
 02/01  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,268.313295145,268.313295145
 02/01  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,231.769248739,231.769248739
 02/01  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,210.359203899,210.359203899
 02/01  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,185.529623776,185.529623776
 02/01  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,169.69290429,169.69290429
 02/01  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,161.947419066,161.947419066
 02/01  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,159.59297885,159.59297885
 02/01  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,154.505102656,154.505102656
 02/01  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,156.152991475,156.152991475
 02/01  18:00:00,58.1957805219,7.69755807573,0.0,0.0,32.8378569048,8.089532208,168.285034577,168.285034577
 02/01  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,182.311580221,182.311580221
 02/01  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,202.248990488,202.248990488
 02/01  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,216.655504298,216.655504298
 02/01  22:00:00,22.4269362515,0.0492870690565,0.0,0.0,7.2973015344,3.595347648,1.25318295048,1.25318295048
 02/01  23:00:00,15.6949054052,0.587906197584,0.0,0.0,1.8243253836,1.797673824,15.1172210337,15.1172210337
 02/01  24:00:00,16.2535708104,1.14657160282,0.0,0.0,1.8243253836,1.797673824,29.3019392724,29.3019392724
 02/02  01:00:00,16.7509647511,1.64396554348,0.0,0.0,1.8243253836,1.797673824,42.1897771181,42.1897771181
 02/02  02:00:00,16.8519439908,1.74494478316,0.0,0.0,1.8243253836,1.797673824,44.6824685316,44.6824685316
 02/02  03:00:00,17.1899693232,2.08297011555,0.0,0.0,1.8243253836,1.797673824,53.5730235786,53.5730235786
 02/02  04:00:00,17.0982684508,1.99126924324,0.0,0.0,1.8243253836,1.797673824,51.0413434708,51.0413434708
 02/02  05:00:00,17.4455116198,2.33851241223,0.0,0.0,1.8243253836,1.797673824,60.209926007,60.209926007
 02/02  06:00:00,17.341023074,2.23402386637,0.0,0.0,1.8243253836,1.797673824,57.3162277926,57.3162277926
 02/02  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,280.912429884,280.912429884
 02/02  08:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,280.912429884,280.912429884
 02/02  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,280.4308605,280.4308605
 02/02  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,254.369510678,254.369510678
 02/02  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,230.099504986,230.099504986
 02/02  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,212.496575571,212.496575571
 02/02  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,197.205779324,197.205779324
 02/02  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,185.848565562,185.848565562
 02/02  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,177.861948227,177.861948227
 02/02  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,172.595716731,172.595716731
 02/02  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,177.610849602,177.610849602
 02/02  18:00:00,58.1957805219,7.69755807573,0.0,0.0,32.8378569048,8.089532208,192.509746939,192.509746939
 02/02  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,206.478647872,206.478647872
 02/02  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,219.781867616,219.781867616
 02/02  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,234.331321549,234.331321549
 02/02  22:00:00,22.4972725147,0.119623332313,0.0,0.0,7.2973015344,3.595347648,3.07305243813,3.07305243813
 02/02  23:00:00,15.9708800517,0.863880844136,0.0,0.0,1.8243253836,1.797673824,22.1328414173,22.1328414173
 02/02  24:00:00,16.7115858106,1.60458660296,0.0,0.0,1.8243253836,1.797673824,41.0908365127,41.0908365127
 02/03  01:00:00,16.9454701916,1.83847098403,0.0,0.0,1.8243253836,1.797673824,47.1564027718,47.1564027718
 02/03  02:00:00,17.3536589756,2.246659768,0.0,0.0,1.8243253836,1.797673824,57.7045495412,57.7045495412
 02/03  03:00:00,17.4387174568,2.33171824915,0.0,0.0,1.8243253836,1.797673824,59.9403219152,59.9403219152
 02/03  04:00:00,17.8410498233,2.73405061569,0.0,0.0,1.8243253836,1.797673824,70.4049769767,70.4049769767
 02/03  05:00:00,17.6860608888,2.57906168121,0.0,0.0,1.8243253836,1.797673824,66.3880565539,66.3880565539
 02/03  06:00:00,18.0360639521,2.92906474449,0.0,0.0,1.8243253836,1.797673824,75.4701966678,75.4701966678
 02/03  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,280.912429884,280.912429884
 02/03  08:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,280.912429884,280.912429884
 02/03  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,280.912429884,280.912429884
 02/03  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,271.709895709,271.709895709
 02/03  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,235.342258684,235.342258684
 02/03  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,196.322590769,196.322590769
 02/03  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,173.080122348,173.080122348
 02/03  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,152.721271959,152.721271959
 02/03  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,138.097613072,138.097613072
 02/03  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,133.890773381,133.890773381
 02/03  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,139.020177703,139.020177703
 02/03  18:00:00,58.1957805219,7.69755807573,0.0,0.0,32.8378569048,8.089532208,148.762658129,148.762658129
 02/03  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,159.954202628,159.954202628
 02/03  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,172.869652249,172.869652249
 02/03  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,192.404364457,192.404364457
 02/03  22:00:00,22.3998593589,0.0222101764504,0.0,0.0,7.2973015344,3.595347648,0.570161367294,0.570161367294
 02/03  23:00:00,15.3460686894,0.239069481794,0.0,0.0,1.8243253836,1.797673824,6.12853875351,6.12853875351
 02/03  24:00:00,15.9751178268,0.868118619173,0.0,0.0,1.8243253836,1.797673824,22.2610677813,22.2610677813
 02/04  01:00:00,15.9800037451,1.32242299352,0.0,0.0,1.8243253836,1.348255368,33.7959453276,33.7959453276
 02/04  02:00:00,16.2894957626,1.63191501097,0.0,0.0,1.8243253836,1.348255368,41.8701261615,41.8701261615
 02/04  03:00:00,16.4771107767,1.81953002506,0.0,0.0,1.8243253836,1.348255368,46.5956412677,46.5956412677
 02/04  04:00:00,16.6023352837,1.94475453209,0.0,0.0,1.8243253836,1.348255368,49.9784167265,49.9784167265
 02/04  05:00:00,16.7061261341,2.04854538248,0.0,0.0,1.8243253836,1.348255368,52.5196111458,52.5196111458
 02/04  06:00:00,16.8019707721,2.14439002054,0.0,0.0,1.8243253836,1.348255368,55.1456373917,55.1456373917
 02/04  07:00:00,22.3551388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,280.903634697,280.903634697
 02/04  08:00:00,15.9568862456,7.69755807573,0.0,0.0,3.6486507672,2.696510736,280.389770673,280.389770673
 02/04  09:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,263.092772887,263.092772887
 02/04  10:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,208.558546824,208.558546824
 02/04  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,164.84571593,164.84571593
 02/04  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,131.992114488,131.992114488
 02/04  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,105.966898865,105.966898865
 02/04  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,90.2630069518,90.2630069518
 02/04  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,81.0671051678,81.0671051678
 02/04  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,79.3404573344,79.3404573344
 02/04  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,76.4882534162,76.4882534162
 02/04  18:00:00,58.1957805219,7.69755807573,0.0,0.0,32.8378569048,8.089532208,77.3614080293,77.3614080293
 02/04  19:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,99.1083401394,99.1083401394
 02/04  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,110.870339898,110.870339898
 02/04  21:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,110.703485998,110.703485998
 02/04  22:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,121.050645717,121.050645717
 02/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  05:00:00,14.7001592031,0.0425784514895,0.0,0.0,1.8243253836,1.348255368,1.08896114989,1.08896114989
 02/05  06:00:00,14.7198662942,0.0622855425928,0.0,0.0,1.8243253836,1.348255368,1.58337307471,1.58337307471
 02/05  07:00:00,14.815915657,0.158334905401,0.0,0.0,1.8243253836,1.348255368,4.08628097204,4.08628097204
 02/05  08:00:00,5.2487221065,0.161974688235,0.0,0.0,1.8243253836,1.348255368,4.15571240463,4.15571240463
 02/05  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,201.92938658,201.92938658
 02/05  10:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,143.632715514,143.632715514
 02/05  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,110.250099502,110.250099502
 02/05  12:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,91.8735867608,91.8735867608
 02/05  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,70.8051900328,70.8051900328
 02/05  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,59.8608756393,59.8608756393
 02/05  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,52.3275492676,52.3275492676
 02/05  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,50.6769184279,50.6769184279
 02/05  17:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,57.6990978986,57.6990978986
 02/05  18:00:00,37.2560159499,7.69755807573,0.0,0.0,14.5946030688,5.393021472,87.8243003446,87.8243003446
 02/05  19:00:00,30.0752072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,103.554636612,103.554636612
 02/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  03:00:00,15.1184855865,0.0114863788628,0.0,0.0,1.8243253836,1.797673824,0.296096607384,0.296096607384
 02/06  04:00:00,15.1474157247,0.0404165171365,0.0,0.0,1.8243253836,1.797673824,1.03111735367,1.03111735367
 02/06  05:00:00,15.1764795328,0.0694803251617,0.0,0.0,1.8243253836,1.797673824,1.78483781309,1.78483781309
 02/06  06:00:00,15.1981800144,0.0911808067838,0.0,0.0,1.8243253836,1.797673824,2.33626331683,2.33626331683
 02/06  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,205.153465104,205.153465104
 02/06  08:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,164.427232798,164.427232798
 02/06  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,131.349665172,131.349665172
 02/06  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,100.785646519,100.785646519
 02/06  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,80.8632844501,80.8632844501
 02/06  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,57.1151059478,57.1151059478
 02/06  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,49.5050258188,49.5050258188
 02/06  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,44.2071801908,44.2071801908
 02/06  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,38.2473467883,38.2473467883
 02/06  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,33.7534759871,33.7534759871
 02/06  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,31.3904244346,31.3904244346
 02/06  18:00:00,58.1957805219,7.69755807573,0.0,0.0,32.8378569048,8.089532208,39.2466927194,39.2466927194
 02/06  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,47.6824043394,47.6824043394
 02/06  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,59.3043943112,59.3043943112
 02/06  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,59.5904584078,59.5904584078
 02/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,167.39774427,167.39774427
 02/07  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,135.930343611,135.930343611
 02/07  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,107.394983622,107.394983622
 02/07  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,68.6239678447,68.6239678447
 02/07  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,67.4538077512,67.4538077512
 02/07  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,53.4223991732,53.4223991732
 02/07  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,34.9675734519,34.9675734519
 02/07  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,18.4544313934,18.4544313934
 02/07  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,15.1356774464,15.1356774464
 02/07  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,19.7153394589,19.7153394589
 02/07  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,25.2532985757,25.2532985757
 02/07  18:00:00,58.1957805219,7.69755807573,0.0,0.0,32.8378569048,8.089532208,40.9221012033,40.9221012033
 02/07  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,55.3772937493,55.3772937493
 02/07  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,66.7939176809,66.7939176809
 02/07  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,73.6608816724,73.6608816724
 02/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,166.570523568,166.570523568
 02/08  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,131.643088892,131.643088892
 02/08  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,113.2677605,113.2677605
 02/08  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,82.3462000847,82.3462000847
 02/08  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,62.0650430437,62.0650430437
 02/08  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,40.5344877337,40.5344877337
 02/08  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,20.8591737938,20.8591737938
 02/08  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,8.81429621037,8.81429621037
 02/08  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,3.4060567188,3.4060567188
 02/08  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0646007684634,0.0646007684634
 02/08  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.60996100688,2.60996100688
 02/08  18:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,13.2616992726,13.2616992726
 02/08  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,32.9277110423,32.9277110423
 02/08  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,54.225301849,54.225301849
 02/08  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,54.5846373653,54.5846373653
 02/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,174.918882358,174.918882358
 02/09  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,135.435459934,135.435459934
 02/09  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,106.091297368,106.091297368
 02/09  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,59.7045021494,59.7045021494
 02/09  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,24.4276789137,24.4276789137
 02/09  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.979345592219,0.979345592219
 02/09  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  18:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,3.30632402029,3.30632402029
 02/09  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,15.9381396753,15.9381396753
 02/09  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,23.4862387279,23.4862387279
 02/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,161.146411714,161.146411714
