Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/10  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,131.207920135,131.207920135
 02/10  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,120.213449933,120.213449933
 02/10  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,102.95216641,102.95216641
 02/10  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,93.7201447916,93.7201447916
 02/10  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,80.5852593531,80.5852593531
 02/10  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,72.0975225007,72.0975225007
 02/10  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,61.9951320276,61.9951320276
 02/10  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,55.6063624078,55.6063624078
 02/10  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,50.3566185663,50.3566185663
 02/10  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,56.1941681395,56.1941681395
 02/10  18:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,73.6184298805,73.6184298805
 02/10  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,88.4119267427,88.4119267427
 02/10  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,100.605765126,100.605765126
 02/10  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,108.248713567,108.248713567
 02/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  02:00:00,14.7184697219,0.0608889702888,0.0,0.0,1.8243253836,1.348255368,1.55334264226,1.55334264226
 02/11  03:00:00,14.7440197841,0.0864390324935,0.0,0.0,1.8243253836,1.348255368,2.21684576116,2.21684576116
 02/11  04:00:00,14.8645904061,0.207009654476,0.0,0.0,1.8243253836,1.348255368,5.31837376043,5.31837376043
 02/11  05:00:00,14.9416013605,0.28402060894,0.0,0.0,1.8243253836,1.348255368,7.32189857222,7.32189857222
 02/11  06:00:00,15.3594756473,0.701894895717,0.0,0.0,1.8243253836,1.348255368,18.0123949867,18.0123949867
 02/11  07:00:00,22.3551388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,249.456643971,249.456643971
 02/11  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,198.006478598,198.006478598
 02/11  09:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,160.129180483,160.129180483
 02/11  10:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,117.825447411,117.825447411
 02/11  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,80.3545797051,80.3545797051
 02/11  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,50.3762890528,50.3762890528
 02/11  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,32.4182528338,32.4182528338
 02/11  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,17.6763816065,17.6763816065
 02/11  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,5.20598810717,5.20598810717
 02/11  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,3.00930999106,3.00930999106
 02/11  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,10.746625468,10.746625468
 02/11  18:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,37.5861642546,37.5861642546
 02/11  19:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,71.5922057337,71.5922057337
 02/11  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,76.0790648777,76.0790648777
 02/11  21:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,76.0931455216,76.0931455216
 02/11  22:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,100.98291099,100.98291099
 02/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  03:00:00,14.67964599,0.0220652383744,0.0,0.0,1.8243253836,1.348255368,0.563761392273,0.563761392273
 02/12  04:00:00,14.7082379003,0.0506571486772,0.0,0.0,1.8243253836,1.348255368,1.28707882347,1.28707882347
 02/12  05:00:00,14.8242730442,0.166692292615,0.0,0.0,1.8243253836,1.348255368,4.28894522227,4.28894522227
 02/12  06:00:00,14.8038930654,0.146312313842,0.0,0.0,1.8243253836,1.348255368,3.75646077701,3.75646077701
 02/12  07:00:00,14.9294741635,0.271893411925,0.0,0.0,1.8243253836,1.348255368,7.00178787629,7.00178787629
 02/12  08:00:00,3.4084996786,0.235918927,0.0,0.0,1.8243253836,1.348255368,6.05497470306,6.05497470306
 02/12  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,206.859125964,206.859125964
 02/12  10:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,136.157756918,136.157756918
 02/12  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,93.6453173769,93.6453173769
 02/12  12:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,68.3862321677,68.3862321677
 02/12  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,38.3089434526,38.3089434526
 02/12  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,23.9222448016,23.9222448016
 02/12  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,11.8051012194,11.8051012194
 02/12  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,7.90504115462,7.90504115462
 02/12  17:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,15.9024255542,15.9024255542
 02/12  18:00:00,35.3418492832,7.69755807573,0.0,0.0,14.5946030688,5.393021472,45.8578387247,45.8578387247
 02/12  19:00:00,30.0752072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,67.1369392242,67.1369392242
 02/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  04:00:00,15.1356508157,0.0286516080945,0.0,0.0,1.8243253836,1.797673824,0.729085065398,0.729085065398
 02/13  05:00:00,15.2008983357,0.0938991281036,0.0,0.0,1.8243253836,1.797673824,2.41108802064,2.41108802064
 02/13  06:00:00,15.2730376681,0.166038460539,0.0,0.0,1.8243253836,1.797673824,4.25667000149,4.25667000149
 02/13  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,215.69056894,215.69056894
 02/13  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,165.836905546,165.836905546
 02/13  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,128.608341599,128.608341599
 02/13  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,75.6202572818,75.6202572818
 02/13  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,44.1037194521,44.1037194521
 02/13  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,16.6718754788,16.6718754788
 02/13  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.75862458171,2.75862458171
 02/13  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/13  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/13  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/13  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/13  18:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.762300527003,0.762300527003
 02/13  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,18.028984327,18.028984327
 02/13  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,36.153975712,36.153975712
 02/13  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,44.9373248256,44.9373248256
 02/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,173.691891227,173.691891227
 02/14  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,112.46459548,112.46459548
 02/14  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,73.6950600298,73.6950600298
 02/14  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,47.7819484462,47.7819484462
 02/14  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,39.0218515504,39.0218515504
 02/14  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,29.5706462332,29.5706462332
 02/14  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,19.0558175345,19.0558175345
 02/14  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,9.90265008772,9.90265008772
 02/14  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,9.88248934988,9.88248934988
 02/14  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,14.2158227916,14.2158227916
 02/14  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,27.656918843,27.656918843
 02/14  18:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,47.6635450059,47.6635450059
 02/14  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,61.6741082521,61.6741082521
 02/14  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,73.3573145141,73.3573145141
 02/14  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,78.2822046849,78.2822046849
 02/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  04:00:00,15.1351321213,0.0281329137391,0.0,0.0,1.8243253836,1.797673824,0.717724987472,0.717724987472
 02/15  05:00:00,15.139622291,0.0326230834399,0.0,0.0,1.8243253836,1.797673824,0.833095426068,0.833095426068
 02/15  06:00:00,15.1732721032,0.0662728955716,0.0,0.0,1.8243253836,1.797673824,1.68926018697,1.68926018697
 02/15  07:00:00,20.8903906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,213.793207032,213.793207032
 02/15  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,169.332139789,169.332139789
 02/15  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,133.372214867,133.372214867
 02/15  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,90.8859033855,90.8859033855
 02/15  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,70.5278712807,70.5278712807
 02/15  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,50.4775180584,50.4775180584
 02/15  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,33.8369573147,33.8369573147
 02/15  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,35.3144185046,35.3144185046
 02/15  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,43.3348087305,43.3348087305
 02/15  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,49.2487087736,49.2487087736
 02/15  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,63.4597403485,63.4597403485
 02/15  18:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,78.0364923596,78.0364923596
 02/15  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,89.922729354,89.922729354
 02/15  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,102.284330072,102.284330072
 02/15  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,109.270949229,109.270949229
 02/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  01:00:00,15.1378419271,0.0308427195361,0.0,0.0,1.8243253836,1.797673824,0.784588889723,0.784588889723
 02/16  02:00:00,15.1613589217,0.054359714093,0.0,0.0,1.8243253836,1.797673824,1.38395480992,1.38395480992
 02/16  03:00:00,15.2514483041,0.144449096541,0.0,0.0,1.8243253836,1.797673824,3.69730951558,3.69730951558
 02/16  04:00:00,15.3314579569,0.224458749345,0.0,0.0,1.8243253836,1.797673824,5.7776935588,5.7776935588
 02/16  05:00:00,15.4682400117,0.361240804067,0.0,0.0,1.8243253836,1.797673824,9.28280371148,9.28280371148
 02/16  06:00:00,15.7556906504,0.648691442799,0.0,0.0,1.8243253836,1.797673824,16.6621816605,16.6621816605
 02/16  07:00:00,20.8903906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,245.677342519,245.677342519
 02/16  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,201.198651065,201.198651065
 02/16  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,169.107607452,169.107607452
 02/16  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,129.045954093,129.045954093
 02/16  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,102.33670885,102.33670885
 02/16  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,67.0142808251,67.0142808251
 02/16  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,30.8022750344,30.8022750344
 02/16  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,11.489927804,11.489927804
 02/16  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,4.06293897387,4.06293897387
 02/16  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/16  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.149564006199,0.149564006199
 02/16  18:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,5.66602451883,5.66602451883
 02/16  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,18.5301033398,18.5301033398
 02/16  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,37.8735791917,37.8735791917
 02/16  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,45.5125235469,45.5125235469
 02/16  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  05:00:00,15.1174825124,0.01048330483,0.0,0.0,1.8243253836,1.797673824,0.269456400646,0.269456400646
 02/17  06:00:00,15.1329179846,0.0259187770444,0.0,0.0,1.8243253836,1.797673824,0.660584686874,0.660584686874
 02/17  07:00:00,20.8903906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,192.238253151,192.238253151
 02/17  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,139.176083127,139.176083127
 02/17  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,94.7929381152,94.7929381152
 02/17  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,55.3392696067,55.3392696067
 02/17  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,36.4053201365,36.4053201365
 02/17  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,11.0502243568,11.0502243568
 02/17  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.253630472364,0.253630472364
 02/17  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  18:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.143005201322,0.143005201322
 02/17  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,10.6172779323,10.6172779323
 02/17  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,33.0593744821,33.0593744821
 02/17  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,43.7598749379,43.7598749379
 02/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  07:00:00,20.4409721607,7.69755807573,0.0,0.0,1.8243253836,1.348255368,118.560722521,118.560722521
 02/18  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,95.0046594576,95.0046594576
 02/18  09:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,77.0681509428,77.0681509428
 02/18  10:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,43.0986567495,43.0986567495
 02/18  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,21.1841958068,21.1841958068
 02/18  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,3.78297553146,3.78297553146
 02/18  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0182401209911,0.0182401209911
 02/18  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  18:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.66556300281,1.66556300281
 02/18  19:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,26.3711555912,26.3711555912
 02/18  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,45.1642766813,45.1642766813
 02/18  21:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,54.2392829624,54.2392829624
 02/18  22:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,70.7679638148,70.7679638148
 02/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,113.930347088,113.930347088
 02/19  10:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,66.0713282717,66.0713282717
 02/19  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,35.0143627877,35.0143627877
 02/19  12:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,18.1173768979,18.1173768979
 02/19  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,3.71529257246,3.71529257246
 02/19  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,1.00258213917,1.00258213917
 02/19  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/19  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/19  17:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,5.65141931484,5.65141931484
 02/19  18:00:00,33.4276826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,46.6820000511,46.6820000511
 02/19  19:00:00,30.0752072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,64.8509958534,64.8509958534
 02/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,167.770236284,167.770236284
 02/20  10:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,117.838140938,117.838140938
 02/20  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,81.9107827775,81.9107827775
 02/20  12:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,56.7480162644,56.7480162644
 02/20  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,36.6200159777,36.6200159777
 02/20  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,20.8911837309,20.8911837309
 02/20  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,12.7790320284,12.7790320284
 02/20  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,12.9218100159,12.9218100159
 02/20  17:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,20.1558491161,20.1558491161
 02/20  18:00:00,33.4276826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,46.1840331279,46.1840331279
 02/20  19:00:00,30.0752072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,59.6419800115,59.6419800115
 02/20  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  07:00:00,20.8903906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,162.788701275,162.788701275
 02/21  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,124.283789116,124.283789116
 02/21  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,97.8069656215,97.8069656215
 02/21  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,62.1650883019,62.1650883019
 02/21  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,36.5950890545,36.5950890545
 02/21  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,11.3412939303,11.3412939303
 02/21  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.63347396009,2.63347396009
 02/21  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0116300576532,0.0116300576532
 02/21  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  18:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.64596064344,2.64596064344
 02/21  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,12.4464372792,12.4464372792
 02/21  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,29.6208966652,29.6208966652
 02/21  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,43.7990649546,43.7990649546
 02/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  07:00:00,18.97622395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,176.406267969,176.406267969
 02/22  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,136.213788004,136.213788004
 02/22  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,100.869171684,100.869171684
 02/22  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,64.3186891084,64.3186891084
 02/22  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,38.2541709236,38.2541709236
 02/22  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,11.4986608271,11.4986608271
 02/22  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.119359995257,0.119359995257
 02/22  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.523057588354,0.523057588354
 02/22  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,9.82167959144,9.82167959144
 02/22  18:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,24.5446479658,24.5446479658
 02/22  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,43.1581542469,43.1581542469
 02/22  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,62.6055557713,62.6055557713
 02/22  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,72.1745862747,72.1745862747
 02/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  05:00:00,15.1272414785,0.0202422708821,0.0,0.0,1.8243253836,1.797673824,0.515964066013,0.515964066013
 02/23  06:00:00,15.1524165507,0.0454173430515,0.0,0.0,1.8243253836,1.797673824,1.15346477081,1.15346477081
 02/23  07:00:00,18.97622395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,202.088712935,202.088712935
 02/23  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,153.860145185,153.860145185
 02/23  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,116.806120732,116.806120732
 02/23  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,78.7848639998,78.7848639998
 02/23  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,58.2946938391,58.2946938391
 02/23  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,37.1447030641,37.1447030641
 02/23  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,23.4939315455,23.4939315455
 02/23  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,9.21010241094,9.21010241094
 02/23  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,3.07999970964,3.07999970964
 02/23  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.74145583148,1.74145583148
 02/23  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,6.65299687313,6.65299687313
 02/23  18:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,20.4642015976,20.4642015976
 02/23  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,29.9221626477,29.9221626477
 02/23  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,44.979879874,44.979879874
 02/23  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,53.1410064442,53.1410064442
 02/23  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  06:00:00,15.1401444552,0.0331452475822,0.0,0.0,1.8243253836,1.797673824,0.843007948735,0.843007948735
 02/24  07:00:00,18.97622395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,206.418846334,206.418846334
 02/24  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,159.912951661,159.912951661
 02/24  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,118.619596856,118.619596856
 02/24  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,67.8848072086,67.8848072086
 02/24  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,33.9820112181,33.9820112181
 02/24  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,7.49696790878,7.49696790878
 02/24  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.14583913865,0.14583913865
 02/24  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  18:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.240163769151,0.240163769151
 02/24  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,8.46625385417,8.46625385417
 02/24  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,33.7512510615,33.7512510615
 02/24  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,51.5804804963,51.5804804963
 02/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  06:00:00,14.6840160135,0.0264352619038,0.0,0.0,1.8243253836,1.348255368,0.672360991597,0.672360991597
 02/25  07:00:00,18.526805494,7.69755807573,0.0,0.0,1.8243253836,1.348255368,194.990033191,194.990033191
 02/25  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,144.771315303,144.771315303
 02/25  09:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,107.816747716,107.816747716
 02/25  10:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,71.6516385766,71.6516385766
 02/25  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,41.9901678922,41.9901678922
 02/25  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,17.3069221519,17.3069221519
 02/25  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,6.51959473035,6.51959473035
 02/25  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.06864262418,1.06864262418
 02/25  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.90578885729,1.90578885729
 02/25  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,5.88558040327,5.88558040327
 02/25  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,15.3280660613,15.3280660613
 02/25  18:00:00,52.4532805219,7.69755807573,0.0,0.0,32.8378569048,8.089532208,45.4407161409,45.4407161409
 02/25  19:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,88.7100777952,88.7100777952
 02/25  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,109.7987003,109.7987003
 02/25  21:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,122.759377651,122.759377651
 02/25  22:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,139.016716753,139.016716753
 02/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  02:00:00,14.7047597532,0.0471790016208,0.0,0.0,1.8243253836,1.348255368,1.20382729112,1.20382729112
 02/26  03:00:00,14.7812337351,0.123652983522,0.0,0.0,1.8243253836,1.348255368,3.16776256063,3.16776256063
 02/26  04:00:00,14.8248472618,0.167266510245,0.0,0.0,1.8243253836,1.348255368,4.3098700405,4.3098700405
 02/26  05:00:00,14.8901333654,0.232552613757,0.0,0.0,1.8243253836,1.348255368,5.96785933252,5.96785933252
 02/26  06:00:00,15.1145509714,0.456970219833,0.0,0.0,1.8243253836,1.348255368,11.7818018624,11.7818018624
 02/26  07:00:00,11.5021673012,0.672919882955,0.0,0.0,1.8243253836,1.348255368,17.2450326985,17.2450326985
 02/26  08:00:00,3.93550640724,0.762925655641,0.0,0.0,1.8243253836,1.348255368,19.5814662049,19.5814662049
 02/26  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,245.592475035,245.592475035
 02/26  10:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,203.543497103,203.543497103
 02/26  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,179.809520306,179.809520306
 02/26  12:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,168.542736783,168.542736783
 02/26  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,151.426146081,151.426146081
 02/26  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,144.058682556,144.058682556
 02/26  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,138.882128987,138.882128987
 02/26  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,136.384209906,136.384209906
 02/26  17:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,138.377998741,138.377998741
 02/26  18:00:00,31.5135159499,7.69755807573,0.0,0.0,14.5946030688,5.393021472,171.213983761,171.213983761
 02/26  19:00:00,30.0752072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,183.354620146,183.354620146
 02/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  22:00:00,14.7258974077,0.0683166561092,0.0,0.0,1.8243253836,1.348255368,1.74060479852,1.74060479852
 02/26  23:00:00,14.8386439549,0.181063203291,0.0,0.0,1.8243253836,1.348255368,4.66384447974,4.66384447974
 02/26  24:00:00,14.8877788172,0.230198065645,0.0,0.0,1.8243253836,1.348255368,5.9219395721,5.9219395721
 02/27  01:00:00,15.5522849878,0.445285780246,0.0,0.0,1.8243253836,1.797673824,11.4651466372,11.4651466372
 02/27  02:00:00,15.7712573141,0.664258106512,0.0,0.0,1.8243253836,1.797673824,17.0280510667,17.0280510667
 02/27  03:00:00,15.8808432682,0.773844060623,0.0,0.0,1.8243253836,1.797673824,19.8456424236,19.8456424236
 02/27  04:00:00,15.9952108821,0.888211674473,0.0,0.0,1.8243253836,1.797673824,22.738224098,22.738224098
 02/27  05:00:00,16.1342904576,1.02729125,0.0,0.0,1.8243253836,1.797673824,26.3507588433,26.3507588433
 02/27  06:00:00,16.2339934813,1.1269942737,0.0,0.0,1.8243253836,1.797673824,28.8677361596,28.8677361596
 02/27  07:00:00,18.97622395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,269.976177228,269.976177228
 02/27  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,238.920650306,238.920650306
 02/27  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,215.488980614,215.488980614
 02/27  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,187.58158547,187.58158547
 02/27  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,173.986184765,173.986184765
 02/27  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,158.456377978,158.456377978
 02/27  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,149.237364555,149.237364555
 02/27  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,140.092943691,140.092943691
 02/27  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,134.48978271,134.48978271
 02/27  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,128.766654393,128.766654393
 02/27  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,127.938152861,127.938152861
 02/27  18:00:00,52.4532805219,7.69755807573,0.0,0.0,32.8378569048,8.089532208,133.95603357,133.95603357
 02/27  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,146.32311677,146.32311677
 02/27  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,165.361102232,165.361102232
 02/27  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,175.116638038,175.116638038
 02/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/27  23:00:00,15.1754529195,0.0684537119469,0.0,0.0,1.8243253836,1.797673824,1.7561881179,1.7561881179
 02/27  24:00:00,15.3588692868,0.251870079233,0.0,0.0,1.8243253836,1.797673824,6.46217271913,6.46217271913
 02/28  01:00:00,15.7030080541,0.596008846455,0.0,0.0,1.8243253836,1.797673824,15.3023688921,15.3023688921
 02/28  02:00:00,16.1259489395,1.01894973189,0.0,0.0,1.8243253836,1.797673824,26.060423572,26.060423572
 02/28  03:00:00,16.3516610144,1.24466180679,0.0,0.0,1.8243253836,1.797673824,31.901465969,31.901465969
 02/28  04:00:00,16.5078192444,1.40082003682,0.0,0.0,1.8243253836,1.797673824,35.8697351249,35.8697351249
 02/28  05:00:00,16.6149501147,1.50795090705,0.0,0.0,1.8243253836,1.797673824,38.6964574298,38.6964574298
 02/28  06:00:00,16.7100245598,1.60302535224,0.0,0.0,1.8243253836,1.797673824,41.0779879682,41.0779879682
 02/28  07:00:00,18.97622395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,279.060887513,279.060887513
 02/28  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,261.331893128,261.331893128
 02/28  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,231.920753694,231.920753694
 02/28  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,199.456906491,199.456906491
 02/28  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,179.248337438,179.248337438
 02/28  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,160.804307995,160.804307995
 02/28  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,147.870595549,147.870595549
 02/28  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,139.126066402,139.126066402
 02/28  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,135.373118795,135.373118795
 02/28  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,130.95300237,130.95300237
 02/28  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,132.934911913,132.934911913
 02/28  18:00:00,52.4532805219,7.69755807573,0.0,0.0,32.8378569048,8.089532208,140.421823585,140.421823585
 02/28  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,152.872754012,152.872754012
 02/28  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,165.36804563,165.36804563
 02/28  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,168.670982733,168.670982733
 02/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/28  23:00:00,15.1337696864,0.0267704787576,0.0,0.0,1.8243253836,1.797673824,0.683682658528,0.683682658528
 02/28  24:00:00,15.2078701651,0.100870957456,0.0,0.0,1.8243253836,1.797673824,2.58434540609,2.58434540609
 03/01  01:00:00,15.29467033,0.187671122435,0.0,0.0,1.8243253836,1.797673824,4.81822751184,4.81822751184
 03/01  02:00:00,15.2983873895,0.19138818191,0.0,0.0,1.8243253836,1.797673824,4.91637076549,4.91637076549
 03/01  03:00:00,15.3891365283,0.282137320729,0.0,0.0,1.8243253836,1.797673824,7.24961466529,7.24961466529
 03/01  04:00:00,15.3696100098,0.262610802233,0.0,0.0,1.8243253836,1.797673824,6.74945751553,6.74945751553
 03/01  05:00:00,15.5068340897,0.399834882143,0.0,0.0,1.8243253836,1.797673824,10.2534902834,10.2534902834
 03/01  06:00:00,15.6565055844,0.549506376752,0.0,0.0,1.8243253836,1.797673824,14.0819404793,14.0819404793
 03/01  07:00:00,17.0620572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,229.221255864,229.221255864
 03/01  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,173.658776191,173.658776191
 03/01  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,128.811459652,128.811459652
 03/01  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,79.0530721395,79.0530721395
 03/01  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,46.8215707745,46.8215707745
 03/01  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,21.9255857731,21.9255857731
 03/01  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,12.8861146545,12.8861146545
 03/01  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,13.0864852244,13.0864852244
 03/01  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,18.4229416125,18.4229416125
 03/01  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,22.8957252453,22.8957252453
 03/01  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,29.5144622465,29.5144622465
 03/01  18:00:00,52.4532805219,7.69755807573,0.0,0.0,32.8378569048,8.089532208,43.4149452448,43.4149452448
 03/01  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,60.4384132424,60.4384132424
 03/01  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,80.2105872059,80.2105872059
 03/01  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,93.4734976065,93.4734976065
 03/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  03:00:00,15.1369404502,0.0299412425664,0.0,0.0,1.8243253836,1.797673824,0.761317342175,0.761317342175
 03/02  04:00:00,15.1604148588,0.0534156511811,0.0,0.0,1.8243253836,1.797673824,1.35951126811,1.35951126811
 03/02  05:00:00,15.2301672081,0.123168000454,0.0,0.0,1.8243253836,1.797673824,3.15241109124,3.15241109124
 03/02  06:00:00,15.3030433369,0.196044129328,0.0,0.0,1.8243253836,1.797673824,5.05061954323,5.05061954323
 03/02  07:00:00,17.0620572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,236.922496337,236.922496337
 03/02  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,187.263549161,187.263549161
 03/02  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,142.677556866,142.677556866
 03/02  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,94.1949414395,94.1949414395
 03/02  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,68.6829145033,68.6829145033
 03/02  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,43.8987413068,43.8987413068
 03/02  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,29.3655419834,29.3655419834
