Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/02  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,19.5545975022,19.5545975022
 03/02  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,13.3069228297,13.3069228297
 03/02  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,9.32616122967,9.32616122967
 03/02  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,16.3172711807,16.3172711807
 03/02  18:00:00,52.4532805219,7.69755807573,0.0,0.0,32.8378569048,8.089532208,41.2188260581,41.2188260581
 03/02  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,63.235279515,63.235279515
 03/02  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,84.2768734278,84.2768734278
 03/02  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,95.4164951911,95.4164951911
 03/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  02:00:00,15.1316223716,0.0246231639742,0.0,0.0,1.8243253836,1.797673824,0.62913614327,0.62913614327
 03/03  03:00:00,15.158799377,0.0518001693802,0.0,0.0,1.8243253836,1.797673824,1.31712567561,1.31712567561
 03/03  04:00:00,15.2508484185,0.143849210885,0.0,0.0,1.8243253836,1.797673824,3.69176253134,3.69176253134
 03/03  05:00:00,15.2751171451,0.168117937507,0.0,0.0,1.8243253836,1.797673824,4.33028897564,4.33028897564
 03/03  06:00:00,15.3655210348,0.258521827238,0.0,0.0,1.8243253836,1.797673824,6.65377894924,6.65377894924
 03/03  07:00:00,17.0620572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,233.883400521,233.883400521
 03/03  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,178.490752629,178.490752629
 03/03  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,135.274156871,135.274156871
 03/03  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,87.114842939,87.114842939
 03/03  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,56.4267389002,56.4267389002
 03/03  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,28.1809595033,28.1809595033
 03/03  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,12.4675517946,12.4675517946
 03/03  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.78327935673,2.78327935673
 03/03  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0150068581978,0.0150068581978
 03/03  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  18:00:00,52.4532805219,7.69755807573,0.0,0.0,32.8378569048,8.089532208,6.7163361757,6.7163361757
 03/03  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,24.4065251062,24.4065251062
 03/03  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,43.7903389397,43.7903389397
 03/03  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,56.0478399527,56.0478399527
 03/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  06:00:00,14.7160346522,0.0584539005719,0.0,0.0,1.8243253836,1.348255368,1.49238594184,1.49238594184
 03/04  07:00:00,16.6126388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,209.703878802,209.703878802
 03/04  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,167.528065434,167.528065434
 03/04  09:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,136.912340969,136.912340969
 03/04  10:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,100.249568183,100.249568183
 03/04  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,72.9290234981,72.9290234981
 03/04  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,51.7367954051,51.7367954051
 03/04  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,37.7805475918,37.7805475918
 03/04  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,25.3219063501,25.3219063501
 03/04  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,16.9950264964,16.9950264964
 03/04  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,13.9281510905,13.9281510905
 03/04  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,17.847226733,17.847226733
 03/04  18:00:00,52.4532805219,7.69755807573,0.0,0.0,32.8378569048,8.089532208,35.4674209334,35.4674209334
 03/04  19:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,65.3819636493,65.3819636493
 03/04  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,81.4713333652,81.4713333652
 03/04  21:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,91.3283497712,91.3283497712
 03/04  22:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,105.913628052,105.913628052
 03/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  05:00:00,14.6846116126,0.0270308609731,0.0,0.0,1.8243253836,1.348255368,0.689808552328,0.689808552328
 03/05  06:00:00,14.7166475428,0.0590667912115,0.0,0.0,1.8243253836,1.348255368,1.50822646172,1.50822646172
 03/05  07:00:00,8.96469902099,0.0496182693917,0.0,0.0,1.8243253836,1.348255368,1.26365535159,1.26365535159
 03/05  08:00:00,3.23544405955,0.0628633079465,0.0,0.0,1.8243253836,1.348255368,1.60440124673,1.60440124673
 03/05  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,191.808449583,191.808449583
 03/05  10:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,137.92873662,137.92873662
 03/05  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,105.026983256,105.026983256
 03/05  12:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,84.8777898637,84.8777898637
 03/05  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,60.3265901969,60.3265901969
 03/05  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,49.220483273,49.220483273
 03/05  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,41.5697989213,41.5697989213
 03/05  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,39.5071324519,39.5071324519
 03/05  17:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,42.4088369072,42.4088369072
 03/05  18:00:00,29.5993492832,7.69755807573,0.0,0.0,14.5946030688,5.393021472,67.9697848811,67.9697848811
 03/05  19:00:00,30.0752072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,87.6049898065,87.6049898065
 03/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  05:00:00,15.1537266429,0.0467274353407,0.0,0.0,1.8243253836,1.797673824,1.19152560207,1.19152560207
 03/06  06:00:00,15.1643163802,0.0573171726104,0.0,0.0,1.8243253836,1.797673824,1.45447631883,1.45447631883
 03/06  07:00:00,17.0620572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,183.846963154,183.846963154
 03/06  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,128.135834646,128.135834646
 03/06  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,97.1381319343,97.1381319343
 03/06  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,65.7536140681,65.7536140681
 03/06  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,48.6894698541,48.6894698541
 03/06  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,23.2549019102,23.2549019102
 03/06  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,15.4975589611,15.4975589611
 03/06  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,12.3798169501,12.3798169501
 03/06  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,10.4069351972,10.4069351972
 03/06  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,7.13970349009,7.13970349009
 03/06  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,14.534505472,14.534505472
 03/06  18:00:00,50.5391138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,32.7173847669,32.7173847669
 03/06  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,43.6327951578,43.6327951578
 03/06  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,60.1192900069,60.1192900069
 03/06  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,71.0530004524,71.0530004524
 03/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  04:00:00,15.1194056056,0.0124063980084,0.0,0.0,1.8243253836,1.797673824,0.319220345129,0.319220345129
 03/07  05:00:00,15.1629111658,0.0559119582017,0.0,0.0,1.8243253836,1.797673824,1.42096864699,1.42096864699
 03/07  06:00:00,15.229076212,0.122077004448,0.0,0.0,1.8243253836,1.797673824,3.14140115843,3.14140115843
 03/07  07:00:00,17.0620572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,222.852739086,222.852739086
 03/07  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,159.795201118,159.795201118
 03/07  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,104.133780183,104.133780183
 03/07  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,59.3713970738,59.3713970738
 03/07  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,41.3936653714,41.3936653714
 03/07  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,22.8099876002,22.8099876002
 03/07  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,11.3032246439,11.3032246439
 03/07  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,4.91133988206,4.91133988206
 03/07  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.656551922753,0.656551922753
 03/07  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.034845480718,0.034845480718
 03/07  18:00:00,50.5391138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,9.06274864987,9.06274864987
 03/07  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,25.0962968772,25.0962968772
 03/07  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,36.7017772325,36.7017772325
 03/07  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,43.5922316065,43.5922316065
 03/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  07:00:00,15.1478906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,167.720862657,167.720862657
 03/08  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,123.426967498,123.426967498
 03/08  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,85.6853639564,85.6853639564
 03/08  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,42.3854164548,42.3854164548
 03/08  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,19.313752346,19.313752346
 03/08  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.31759800037,2.31759800037
 03/08  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  18:00:00,50.5391138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,10.0221001141,10.0221001141
 03/08  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,34.5672871238,34.5672871238
 03/08  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,56.5467090416,56.5467090416
 03/08  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,71.7477763722,71.7477763722
 03/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  04:00:00,15.1510417649,0.0440425572771,0.0,0.0,1.8243253836,1.797673824,1.12406019434,1.12406019434
 03/09  05:00:00,15.168002441,0.0610032334175,0.0,0.0,1.8243253836,1.797673824,1.54960667435,1.54960667435
 03/09  06:00:00,15.2290459043,0.122046696744,0.0,0.0,1.8243253836,1.797673824,3.13848215723,3.13848215723
 03/09  07:00:00,15.1478906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,213.813331123,213.813331123
 03/09  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,163.47851865,163.47851865
 03/09  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,122.548949798,122.548949798
 03/09  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,79.2697887683,79.2697887683
 03/09  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,58.366125042,58.366125042
 03/09  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,29.3074856569,29.3074856569
 03/09  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,7.14654506046,7.14654506046
 03/09  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0290805170458,0.0290805170458
 03/09  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  18:00:00,50.5391138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,8.89846936708,8.89846936708
 03/09  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,31.041434141,31.041434141
 03/09  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,49.1234094903,49.1234094903
 03/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  05:00:00,15.1448899155,0.0378907079038,0.0,0.0,1.8243253836,1.797673824,0.966147841802,0.966147841802
 03/10  06:00:00,15.2425863965,0.135587188907,0.0,0.0,1.8243253836,1.797673824,3.49098418302,3.49098418302
 03/10  07:00:00,15.1478906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,236.352955818,236.352955818
 03/10  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,187.346750449,187.346750449
 03/10  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,141.300588109,141.300588109
 03/10  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,94.8815073053,94.8815073053
 03/10  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,73.3152784937,73.3152784937
 03/10  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,49.6099768655,49.6099768655
 03/10  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,37.3429868196,37.3429868196
 03/10  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,29.7480491411,29.7480491411
 03/10  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,23.9544338021,23.9544338021
 03/10  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,23.6449831877,23.6449831877
 03/10  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,35.5545954946,35.5545954946
 03/10  18:00:00,50.5391138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,54.7000057567,54.7000057567
 03/10  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,76.0213718994,76.0213718994
 03/10  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,97.1914289095,97.1914289095
 03/10  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,112.858857671,112.858857671
 03/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/11  01:00:00,14.761359296,0.103778544374,0.0,0.0,1.8243253836,1.348255368,2.65865439226,2.65865439226
 03/11  02:00:00,14.9236921292,0.266111377612,0.0,0.0,1.8243253836,1.348255368,6.8424698486,6.8424698486
 03/11  03:00:00,15.3296463178,0.672065566201,0.0,0.0,1.8243253836,1.348255368,17.2407427104,17.2407427104
 03/11  04:00:00,15.5758936828,0.918312931245,0.0,0.0,1.8243253836,1.348255368,23.5132956202,23.5132956202
 03/11  05:00:00,15.8602347966,1.20265404504,0.0,0.0,1.8243253836,1.348255368,30.8184427936,30.8184427936
 03/11  06:00:00,16.1306032364,1.47302248479,0.0,0.0,1.8243253836,1.348255368,37.767561436,37.767561436
 03/11  07:00:00,14.6984721607,7.69755807573,0.0,0.0,1.8243253836,1.348255368,280.478945743,280.478945743
 03/11  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,261.394053047,261.394053047
 03/11  09:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,211.891467063,211.891467063
 03/11  10:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,165.561079561,165.561079561
 03/11  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,138.499658662,138.499658662
 03/11  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,115.174685098,115.174685098
 03/11  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,102.556875907,102.556875907
 03/11  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,94.4094209422,94.4094209422
 03/11  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,83.2146569931,83.2146569931
 03/11  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,79.5829990413,79.5829990413
 03/11  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,79.9332641691,79.9332641691
 03/11  18:00:00,50.5391138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,88.4296815276,88.4296815276
 03/11  19:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,111.936747454,111.936747454
 03/11  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,121.225563658,121.225563658
 03/11  21:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,126.581285473,126.581285473
 03/11  22:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,137.488468566,137.488468566
 03/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  01:00:00,14.7125140907,0.0549333391233,0.0,0.0,1.8243253836,1.348255368,1.40232180216,1.40232180216
 03/12  02:00:00,14.8219278156,0.164347063971,0.0,0.0,1.8243253836,1.348255368,4.21479352902,4.21479352902
 03/12  03:00:00,14.8948966635,0.237315911883,0.0,0.0,1.8243253836,1.348255368,6.11701705884,6.11701705884
 03/12  04:00:00,15.1333915109,0.475810759306,0.0,0.0,1.8243253836,1.348255368,12.2215931848,12.2215931848
 03/12  05:00:00,15.4347683792,0.777187627618,0.0,0.0,1.8243253836,1.348255368,19.9448660298,19.9448660298
 03/12  06:00:00,15.4629869548,0.805406203226,0.0,0.0,1.8243253836,1.348255368,20.6172758582,20.6172758582
 03/12  07:00:00,8.00594611181,1.00503202687,0.0,0.0,1.8243253836,1.348255368,25.7868553321,25.7868553321
 03/12  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,251.242911348,251.242911348
 03/12  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,186.093425309,186.093425309
 03/12  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,135.553801841,135.553801841
 03/12  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,108.643227787,108.643227787
 03/12  12:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,75.8740661848,75.8740661848
 03/12  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,58.3965792133,58.3965792133
 03/12  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,53.0463164925,53.0463164925
 03/12  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,49.6043980368,49.6043980368
 03/12  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,44.1428822609,44.1428822609
 03/12  17:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,63.763912971,63.763912971
 03/12  18:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,85.5650688381,85.5650688381
 03/12  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/13  01:00:00,15.1371143399,0.0301151322656,0.0,0.0,1.8243253836,1.797673824,0.768173091287,0.768173091287
 03/13  02:00:00,15.2117324525,0.104733244925,0.0,0.0,1.8243253836,1.797673824,2.68907432067,2.68907432067
 03/13  03:00:00,15.262371601,0.155372393433,0.0,0.0,1.8243253836,1.797673824,3.99433310255,3.99433310255
 03/13  04:00:00,15.4349027621,0.327903554483,0.0,0.0,1.8243253836,1.797673824,8.45398074225,8.45398074225
 03/13  05:00:00,15.6656243768,0.558625169206,0.0,0.0,1.8243253836,1.797673824,14.3427924616,14.3427924616
 03/13  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,253.558457813,253.558457813
 03/13  07:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,213.421610822,213.421610822
 03/13  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,174.273115386,174.273115386
 03/13  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,126.321698382,126.321698382
 03/13  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,93.3740599732,93.3740599732
 03/13  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,55.8811862178,55.8811862178
 03/13  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,25.232583601,25.232583601
 03/13  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,6.10684101689,6.10684101689
 03/13  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.141596010587,0.141596010587
 03/13  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  18:00:00,38.6943246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/13  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,8.36152695795,8.36152695795
 03/13  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,24.2776371973,24.2776371973
 03/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,158.510324462,158.510324462
 03/14  07:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,124.35673683,124.35673683
 03/14  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,94.5593605491,94.5593605491
 03/14  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,48.6788320385,48.6788320385
 03/14  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,19.1320206951,19.1320206951
 03/14  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.368067162209,0.368067162209
 03/14  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  13:00:00,48.6272802149,7.69755807573,0.00233302639263,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  14:00:00,48.9947782699,7.69755807573,0.369831081419,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  15:00:00,50.6836135238,7.69755807573,2.05866633528,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  16:00:00,50.7651989521,7.69755807573,2.14025176359,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  17:00:00,49.3816003085,7.69755807573,0.756653119942,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  18:00:00,36.8100968611,7.69755807573,0.0299388861354,0.0,21.8919046032,7.190695296,0.0,0.0
 03/14  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/14  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,1.80614659926,1.80614659926
 03/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,165.651104404,165.651104404
 03/15  07:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,136.372391331,136.372391331
 03/15  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,112.181267135,112.181267135
 03/15  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,73.3189846391,73.3189846391
 03/15  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,45.4933041893,45.4933041893
 03/15  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,15.2601697772,15.2601697772
 03/15  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.416570360778,0.416570360778
 03/15  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.286483766061,0.286483766061
 03/15  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,17.4048275192,17.4048275192
 03/15  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,38.1637432786,38.1637432786
 03/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  04:00:00,15.1434016282,0.0364024205806,0.0,0.0,1.8243253836,1.797673824,0.928892645924,0.928892645924
 03/16  05:00:00,15.2454425837,0.138443376124,0.0,0.0,1.8243253836,1.797673824,3.55636126375,3.55636126375
 03/16  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,224.55740562,224.55740562
 03/16  07:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,187.424010761,187.424010761
 03/16  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,167.235884902,167.235884902
 03/16  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,126.188238747,126.188238747
 03/16  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,98.177286881,98.177286881
 03/16  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,68.9922485686,68.9922485686
 03/16  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,48.9907596722,48.9907596722
 03/16  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,34.7209101908,34.7209101908
 03/16  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,24.5260607091,24.5260607091
 03/16  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,16.3139215233,16.3139215233
 03/16  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,17.4554746383,17.4554746383
 03/16  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,21.8148756897,21.8148756897
 03/16  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,33.9935735647,33.9935735647
 03/16  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,50.6442365496,50.6442365496
 03/16  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,62.0849956111,62.0849956111
 03/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,152.574620882,152.574620882
 03/17  07:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,119.482066702,119.482066702
 03/17  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,82.2194197906,82.2194197906
 03/17  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,51.0276157502,51.0276157502
 03/17  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,38.2625090305,38.2625090305
 03/17  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,21.5812632183,21.5812632183
 03/17  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,18.0463656337,18.0463656337
 03/17  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,15.2333157497,15.2333157497
 03/17  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,6.5546520415,6.5546520415
 03/17  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.401234388706,0.401234388706
 03/17  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/17  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.15553979012,2.15553979012
 03/17  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,11.8366480041,11.8366480041
 03/17  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,37.8630248671,37.8630248671
 03/17  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,54.0725422507,54.0725422507
 03/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  03:00:00,14.6920521709,0.0344714192789,0.0,0.0,1.8243253836,1.348255368,0.879583544205,0.879583544205
 03/18  04:00:00,14.814225948,0.156645196355,0.0,0.0,1.8243253836,1.348255368,4.02685935185,4.02685935185
 03/18  05:00:00,14.9946644498,0.337083698242,0.0,0.0,1.8243253836,1.348255368,8.69171179057,8.69171179057
 03/18  06:00:00,22.3551388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,259.690143288,259.690143288
 03/18  07:00:00,15.9568862456,7.69755807573,0.0,0.0,3.6486507672,2.696510736,227.539362006,227.539362006
 03/18  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,205.547115149,205.547115149
 03/18  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,172.044307881,172.044307881
 03/18  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,146.004840168,146.004840168
 03/18  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,120.913016107,120.913016107
 03/18  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,101.987564605,101.987564605
 03/18  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,80.5425143519,80.5425143519
 03/18  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,66.0257529775,66.0257529775
 03/18  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,52.8821277324,52.8821277324
 03/18  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,47.189283937,47.189283937
 03/18  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,54.0880252817,54.0880252817
 03/18  18:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,70.8279430659,70.8279430659
 03/18  19:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,77.4399235271,77.4399235271
 03/18  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,92.684460009,92.684460009
 03/18  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,115.313459151,115.313459151
 03/18  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  02:00:00,14.6819596018,0.0243788502012,0.0,0.0,1.8243253836,1.348255368,0.623509755575,0.623509755575
 03/19  03:00:00,14.7315800708,0.0739993192479,0.0,0.0,1.8243253836,1.348255368,1.89655881329,1.89655881329
 03/19  04:00:00,14.8334205874,0.175839835803,0.0,0.0,1.8243253836,1.348255368,4.52146457292,4.52146457292
 03/19  05:00:00,14.8721682613,0.21458750968,0.0,0.0,1.8243253836,1.348255368,5.53366981148,5.53366981148
 03/19  06:00:00,15.175212484,0.517631732353,0.0,0.0,1.8243253836,1.348255368,13.3104800597,13.3104800597
 03/19  07:00:00,5.6943086304,0.607561212133,0.0,0.0,1.8243253836,1.348255368,15.6085123597,15.6085123597
 03/19  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,238.105769531,238.105769531
 03/19  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,190.615321622,190.615321622
 03/19  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,156.262856504,156.262856504
 03/19  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,135.694694638,135.694694638
 03/19  12:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,111.137431068,111.137431068
 03/19  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,95.9465987345,95.9465987345
 03/19  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,83.7481188683,83.7481188683
 03/19  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,80.2653539438,80.2653539438
 03/19  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,79.3375726866,79.3375726866
 03/19  17:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,102.249643582,102.249643582
 03/19  18:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,110.953387522,110.953387522
 03/19  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  24:00:00,14.6881104514,0.03052969975,0.0,0.0,1.8243253836,1.348255368,0.778830099339,0.778830099339
 03/20  01:00:00,15.1646232662,0.0576240585823,0.0,0.0,1.8243253836,1.797673824,1.47136545039,1.47136545039
 03/20  02:00:00,15.2417579249,0.134758717265,0.0,0.0,1.8243253836,1.797673824,3.45702677491,3.45702677491
 03/20  03:00:00,15.3188588138,0.211859606195,0.0,0.0,1.8243253836,1.797673824,5.46972959522,5.46972959522
 03/20  04:00:00,15.5685556795,0.461556471869,0.0,0.0,1.8243253836,1.797673824,11.8670480429,11.8670480429
 03/20  05:00:00,15.8113272517,0.704328044139,0.0,0.0,1.8243253836,1.797673824,18.100660691,18.100660691
 03/20  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,244.930277016,244.930277016
 03/20  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,202.310801161,202.310801161
 03/20  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,172.772709618,172.772709618
 03/20  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,135.279087966,135.279087966
 03/20  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,105.341539226,105.341539226
 03/20  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,76.4846257329,76.4846257329
 03/20  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,60.1970089368,60.1970089368
 03/20  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,49.1724337573,49.1724337573
 03/20  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,39.4573140904,39.4573140904
 03/20  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,27.5785256707,27.5785256707
 03/20  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,23.0050033515,23.0050033515
 03/20  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,22.945564872,22.945564872
 03/20  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,31.9423605259,31.9423605259
 03/20  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,52.1291852991,52.1291852991
 03/20  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,66.2497337278,66.2497337278
 03/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,166.94105896,166.94105896
 03/21  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,119.992642615,119.992642615
 03/21  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,97.605568346,97.605568346
 03/21  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,62.4598566754,62.4598566754
 03/21  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,37.7356209371,37.7356209371
 03/21  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,15.3866569449,15.3866569449
 03/21  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.16192155657,2.16192155657
 03/21  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,2.83919993334,2.83919993334
 03/21  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,18.6331375893,18.6331375893
 03/21  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,34.4872737357,34.4872737357
 03/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,152.068553143,152.068553143
 03/22  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,117.984818974,117.984818974
 03/22  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,91.3110106728,91.3110106728
 03/22  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,51.6311823885,51.6311823885
 03/22  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,22.6030406062,22.6030406062
 03/22  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.771300848827,0.771300848827
 03/22  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  14:00:00,48.6266423151,7.69755807573,0.00169512653616,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  15:00:00,48.7993954537,7.69755807573,0.174448265127,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  16:00:00,48.924698145,7.69755807573,0.299750956489,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  17:00:00,48.7292179568,7.69755807573,0.104270768278,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  18:00:00,36.7832579805,7.69755807573,0.00310000554023,0.0,21.8919046032,7.190695296,0.0,0.0
 03/22  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/22  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
