Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,148.079373173,148.079373173
 03/23  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,121.465792517,121.465792517
 03/23  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,106.590690374,106.590690374
 03/23  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,86.1206443325,86.1206443325
 03/23  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,78.9165586084,78.9165586084
 03/23  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,61.9251717965,61.9251717965
 03/23  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,53.3673016083,53.3673016083
 03/23  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,38.7870044276,38.7870044276
 03/23  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,27.6558378096,27.6558378096
 03/23  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,17.0477097892,17.0477097892
 03/23  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,15.6911306545,15.6911306545
 03/23  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,26.4709041679,26.4709041679
 03/23  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,39.9058343265,39.9058343265
 03/23  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,51.6827946559,51.6827946559
 03/23  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,60.5593179634,60.5593179634
 03/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,173.665941144,173.665941144
 03/24  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,137.669204196,137.669204196
 03/24  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,122.712165872,122.712165872
 03/24  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,97.934454484,97.934454484
 03/24  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,79.7915468841,79.7915468841
 03/24  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,61.6726383487,61.6726383487
 03/24  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,50.4711671384,50.4711671384
 03/24  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,45.0807069375,45.0807069375
 03/24  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,44.7411535782,44.7411535782
 03/24  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,38.9622047376,38.9622047376
 03/24  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,34.1545937208,34.1545937208
 03/24  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,36.1975296524,36.1975296524
 03/24  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,48.0623634733,48.0623634733
 03/24  19:00:00,46.3509913083,7.69755807573,0.0,0.0,21.8919046032,7.190695296,59.9407383972,59.9407383972
 03/24  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,62.0888540335,62.0888540335
 03/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  06:00:00,22.3551388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,138.433089638,138.433089638
 03/25  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,103.712448341,103.712448341
 03/25  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,81.2009125842,81.2009125842
 03/25  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,45.3253706953,45.3253706953
 03/25  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,12.8965306259,12.8965306259
 03/25  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  13:00:00,48.663711299,7.69755807573,0.0387641104306,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  14:00:00,49.922670454,7.69755807573,1.29772326552,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  15:00:00,53.2645462512,7.69755807573,4.63959906262,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  16:00:00,54.4955276776,7.69755807573,5.87058048911,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  17:00:00,53.3082790969,7.69755807573,4.68333190834,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  18:00:00,33.2773101968,7.69755807573,1.04463990111,0.0,18.243253836,6.291858384,0.0,0.0
 03/25  19:00:00,32.736444091,7.69755807573,0.0279158203472,0.0,10.9459523016,4.49418456,0.0,0.0
 03/25  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 03/25  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,6.98669642323,6.98669642323
 03/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,150.490480699,150.490480699
 03/26  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,103.939666359,103.939666359
 03/26  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,64.6193106336,64.6193106336
 03/26  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,34.0194507366,34.0194507366
 03/26  12:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,2.89223727263,2.89223727263
 03/26  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  17:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/26  18:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/26  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  06:00:00,20.8903906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,112.095658508,112.095658508
 03/27  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,81.9442501957,81.9442501957
 03/27  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,61.0255688012,61.0255688012
 03/27  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,30.7525532287,30.7525532287
 03/27  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,9.02746642646,9.02746642646
 03/27  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  15:00:00,48.6407015403,7.69755807573,0.0157543517568,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/27  19:00:00,46.3509913083,7.69755807573,0.0,0.0,21.8919046032,7.190695296,1.07582004265,1.07582004265
 03/27  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,9.12956664589,9.12956664589
 03/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  06:00:00,20.8903906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,139.171334113,139.171334113
 03/28  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,110.948714362,110.948714362
 03/28  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,84.9692322317,84.9692322317
 03/28  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,47.0499057334,47.0499057334
 03/28  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,24.0244530912,24.0244530912
 03/28  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,3.77557133571,3.77557133571
 03/28  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/28  19:00:00,46.3509913083,7.69755807573,0.0,0.0,21.8919046032,7.190695296,5.2123270228,5.2123270228
 03/28  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,22.7000696799,22.7000696799
 03/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  06:00:00,20.8903906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,161.357272175,161.357272175
 03/29  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,137.222192339,137.222192339
 03/29  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,119.976105322,119.976105322
 03/29  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,92.3033356521,92.3033356521
 03/29  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,74.9765939428,74.9765939428
 03/29  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,50.3522698466,50.3522698466
 03/29  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,33.7333285367,33.7333285367
 03/29  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,20.3871357589,20.3871357589
 03/29  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,10.4886751873,10.4886751873
 03/29  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.963361833966,0.963361833966
 03/29  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0121753911579,0.0121753911579
 03/29  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.46006408082,2.46006408082
 03/29  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,9.4367448784,9.4367448784
 03/29  19:00:00,46.3509913083,7.69755807573,0.0,0.0,21.8919046032,7.190695296,31.1540572953,31.1540572953
 03/29  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,50.5119672477,50.5119672477
 03/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  03:00:00,15.1282640314,0.0212648238154,0.0,0.0,1.8243253836,1.797673824,0.543472985593,0.543472985593
 03/30  04:00:00,15.1551907944,0.0481915868151,0.0,0.0,1.8243253836,1.797673824,1.22526471062,1.22526471062
 03/30  05:00:00,15.2606484272,0.153649219612,0.0,0.0,1.8243253836,1.797673824,3.9482241044,3.9482241044
 03/30  06:00:00,20.8903906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,233.294397253,233.294397253
 03/30  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,188.112763351,188.112763351
 03/30  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,153.346392713,153.346392713
 03/30  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,108.377030656,108.377030656
 03/30  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,76.9790089537,76.9790089537
 03/30  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,46.6557259044,46.6557259044
 03/30  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,23.6180946788,23.6180946788
 03/30  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,5.42558635552,5.42558635552
 03/30  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.439317471268,0.439317471268
 03/30  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,2.45750663598,2.45750663598
 03/30  19:00:00,46.3509913083,7.69755807573,0.0,0.0,21.8919046032,7.190695296,23.5445146527,23.5445146527
 03/30  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,43.9314750434,43.9314750434
 03/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  04:00:00,15.1505605862,0.0435613786376,0.0,0.0,1.8243253836,1.797673824,1.1127815857,1.1127815857
 03/31  05:00:00,15.1689824939,0.061983286338,0.0,0.0,1.8243253836,1.797673824,1.57629327603,1.57629327603
 03/31  06:00:00,20.8903906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,213.78595344,213.78595344
 03/31  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,170.760367027,170.760367027
 03/31  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,141.700900239,141.700900239
 03/31  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,102.378529414,102.378529414
 03/31  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,74.1847026289,74.1847026289
 03/31  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,45.4776968574,45.4776968574
 03/31  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,23.3890668646,23.3890668646
 03/31  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,3.77775585651,3.77775585651
 03/31  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.267122730923,0.267122730923
 03/31  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,3.38930396028,3.38930396028
 03/31  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,7.30051447577,7.30051447577
 03/31  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,16.2372008524,16.2372008524
 03/31  19:00:00,46.3509913083,7.69755807573,0.0,0.0,21.8919046032,7.190695296,38.4738838106,38.4738838106
 03/31  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,55.2180126415,55.2180126415
 03/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  06:00:00,18.526805494,7.69755807573,0.0,0.0,1.8243253836,1.348255368,148.474956359,148.474956359
 04/01  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,121.496865031,121.496865031
 04/01  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,109.412094352,109.412094352
 04/01  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,91.9192286198,91.9192286198
 04/01  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,78.8516373289,78.8516373289
 04/01  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,67.1187266551,67.1187266551
 04/01  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,65.2927127148,65.2927127148
 04/01  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,60.9513292012,60.9513292012
 04/01  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,56.3402984168,56.3402984168
 04/01  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,54.8133687521,54.8133687521
 04/01  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,57.186042444,57.186042444
 04/01  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,65.4766738257,65.4766738257
 04/01  18:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,88.4027046395,88.4027046395
 04/01  19:00:00,32.7085282707,7.69755807573,0.0,0.0,10.9459523016,4.49418456,102.548999286,102.548999286
 04/01  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,112.533425992,112.533425992
 04/01  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,125.858946532,125.858946532
 04/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  03:00:00,14.7034388384,0.045858086816,0.0,0.0,1.8243253836,1.348255368,1.17425823731,1.17425823731
 04/02  04:00:00,14.7440081804,0.0864274288042,0.0,0.0,1.8243253836,1.348255368,2.21370236131,2.21370236131
 04/02  05:00:00,14.7977002636,0.140119511953,0.0,0.0,1.8243253836,1.348255368,3.60939781088,3.60939781088
 04/02  06:00:00,10.9985686587,0.169321240407,0.0,0.0,1.8243253836,1.348255368,4.34580154456,4.34580154456
 04/02  07:00:00,3.36501608134,0.192435329745,0.0,0.0,1.8243253836,1.348255368,4.96538047446,4.96538047446
 04/02  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,217.096690277,217.096690277
 04/02  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,172.433630278,172.433630278
 04/02  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,147.954525354,147.954525354
 04/02  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,136.2738018,136.2738018
 04/02  12:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,121.006146728,121.006146728
 04/02  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,113.441584251,113.441584251
 04/02  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,107.981532953,107.981532953
 04/02  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,107.277279852,107.277279852
 04/02  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,105.296532595,105.296532595
 04/02  17:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,129.831089707,129.831089707
 04/02  18:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,142.630303363,142.630303363
 04/02  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  23:00:00,14.7021625542,0.0445818026034,0.0,0.0,1.8243253836,1.348255368,1.14214175752,1.14214175752
 04/02  24:00:00,14.765504108,0.107923356367,0.0,0.0,1.8243253836,1.348255368,2.76999505088,2.76999505088
 04/03  01:00:00,15.2421547296,0.135155522009,0.0,0.0,1.8243253836,1.797673824,3.49021099867,3.49021099867
 04/03  02:00:00,15.2943247018,0.187325494228,0.0,0.0,1.8243253836,1.797673824,4.8127352076,4.8127352076
 04/03  03:00:00,15.2923233619,0.185324154335,0.0,0.0,1.8243253836,1.797673824,4.78193831756,4.78193831756
 04/03  04:00:00,15.4049450489,0.297945841343,0.0,0.0,1.8243253836,1.797673824,7.66963663211,7.66963663211
 04/03  05:00:00,15.5763655495,0.469366341879,0.0,0.0,1.8243253836,1.797673824,12.0842301073,12.0842301073
 04/03  06:00:00,18.97622395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,231.025163135,231.025163135
 04/03  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,186.717822437,186.717822437
 04/03  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,163.09647918,163.09647918
 04/03  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,136.805305133,136.805305133
 04/03  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,118.965264266,118.965264266
 04/03  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,93.9481394628,93.9481394628
 04/03  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,77.7141400316,77.7141400316
 04/03  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,62.4287046222,62.4287046222
 04/03  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,50.688916328,50.688916328
 04/03  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,41.8854557907,41.8854557907
 04/03  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,37.9137477995,37.9137477995
 04/03  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,38.8723653635,38.8723653635
 04/03  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,43.3398280628,43.3398280628
 04/03  19:00:00,44.4368246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,60.975722219,60.975722219
 04/03  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,80.5459550743,80.5459550743
 04/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  03:00:00,15.1358970769,0.0288978693376,0.0,0.0,1.8243253836,1.797673824,0.738016660625,0.738016660625
 04/04  04:00:00,15.1437863895,0.0367871819441,0.0,0.0,1.8243253836,1.797673824,0.939937372596,0.939937372596
 04/04  05:00:00,15.1782732878,0.0712740802415,0.0,0.0,1.8243253836,1.797673824,1.81997101201,1.81997101201
 04/04  06:00:00,18.97622395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,209.753624468,209.753624468
 04/04  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,163.934510911,163.934510911
 04/04  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,136.162002502,136.162002502
 04/04  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,104.699750987,104.699750987
 04/04  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,81.8191900851,81.8191900851
 04/04  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,53.3317101765,53.3317101765
 04/04  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,35.2019923239,35.2019923239
 04/04  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,20.6681045778,20.6681045778
 04/04  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,9.08599144642,9.08599144642
 04/04  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.97232912452,1.97232912452
 04/04  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.95428761946,1.95428761946
 04/04  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,6.6747670397,6.6747670397
 04/04  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,17.5014462974,17.5014462974
 04/04  19:00:00,44.4368246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,35.3165949075,35.3165949075
 04/04  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,49.714032113,49.714032113
 04/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  06:00:00,18.97622395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,165.30083429,165.30083429
 04/05  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,126.552938262,126.552938262
 04/05  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,99.9593001581,99.9593001581
 04/05  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,68.6084217057,68.6084217057
 04/05  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,47.1588519401,47.1588519401
 04/05  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,21.5737674949,21.5737674949
 04/05  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,6.58964871537,6.58964871537
 04/05  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.397682126324,0.397682126324
 04/05  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.524181747153,0.524181747153
 04/05  19:00:00,44.4368246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,13.1040238243,13.1040238243
 04/05  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,29.9162772814,29.9162772814
 04/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  06:00:00,18.97622395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,183.137504744,183.137504744
 04/06  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,141.882926807,141.882926807
 04/06  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,110.91545666,110.91545666
 04/06  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,74.5309857149,74.5309857149
 04/06  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,48.2986924485,48.2986924485
 04/06  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,18.4033913401,18.4033913401
 04/06  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.37136545969,2.37136545969
 04/06  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  16:00:00,48.6283670279,7.69755807573,0.00341983939612,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/06  19:00:00,44.4368246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/06  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.73722874794,0.73722874794
 04/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  06:00:00,18.97622395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,152.414700393,152.414700393
 04/07  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,112.51225183,112.51225183
 04/07  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,77.8535273927,77.8535273927
 04/07  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,42.0715714868,42.0715714868
 04/07  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,18.1723507259,18.1723507259
 04/07  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.250249773896,0.250249773896
 04/07  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  13:00:00,48.6253131334,7.69755807573,0.000365944849225,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  14:00:00,48.8406307205,7.69755807573,0.215683531965,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  15:00:00,50.0747913979,7.69755807573,1.44984420938,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  16:00:00,50.1459819719,7.69755807573,1.52103478332,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  17:00:00,49.2728972655,7.69755807573,0.647950076929,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  18:00:00,36.836885782,7.69755807573,0.0567278070471,0.0,21.8919046032,7.190695296,0.0,0.0
 04/07  19:00:00,44.4368246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/07  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  06:00:00,16.6126388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,99.2261193327,99.2261193327
 04/08  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,76.0780608646,76.0780608646
 04/08  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,59.6363034956,59.6363034956
 04/08  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,36.6635492715,36.6635492715
 04/08  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,14.5856749432,14.5856749432
 04/08  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.196750426973,0.196750426973
 04/08  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  18:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/08  19:00:00,30.794361604,7.69755807573,0.0,0.0,10.9459523016,4.49418456,6.72852656767,6.72852656767
 04/08  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,25.5864443826,25.5864443826
 04/08  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,47.496471256,47.496471256
 04/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,155.748970441,155.748970441
 04/09  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,107.314473994,107.314473994
 04/09  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,68.8370655444,68.8370655444
 04/09  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,38.191493746,38.191493746
 04/09  12:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,6.96957774485,6.96957774485
 04/09  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,1.18438128062,1.18438128062
 04/09  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,1.7660008535,1.7660008535
 04/09  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,7.52636642707,7.52636642707
 04/09  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,11.9189907215,11.9189907215
 04/09  17:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,29.9016536831,29.9016536831
 04/09  18:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,45.0245224879,45.0245224879
 04/09  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  06:00:00,17.0620572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,170.74446705,170.74446705
 04/10  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,129.391672114,129.391672114
 04/10  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,101.919831636,101.919831636
 04/10  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,68.9843655317,68.9843655317
 04/10  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,51.5738008288,51.5738008288
 04/10  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,32.6137205749,32.6137205749
 04/10  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,21.3598915423,21.3598915423
 04/10  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,12.5801921138,12.5801921138
 04/10  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,7.12596705748,7.12596705748
 04/10  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,3.6948953544,3.6948953544
 04/10  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,4.81524953834,4.81524953834
 04/10  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,10.3378383053,10.3378383053
 04/10  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,20.2118875107,20.2118875107
 04/10  19:00:00,44.4368246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,37.7878164472,37.7878164472
 04/10  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,52.6316342246,52.6316342246
 04/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  05:00:00,15.1528033174,0.0458041097907,0.0,0.0,1.8243253836,1.797673824,1.17050184845,1.17050184845
 04/11  06:00:00,17.0620572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,202.885956643,202.885956643
 04/11  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,156.428050321,156.428050321
 04/11  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,124.718731983,124.718731983
 04/11  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,88.82796617,88.82796617
 04/11  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,63.8368262623,63.8368262623
 04/11  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,34.6092186594,34.6092186594
 04/11  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,15.7240074044,15.7240074044
 04/11  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,3.36776506369,3.36776506369
 04/11  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0317029117974,0.0317029117974
 04/11  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.507937456157,0.507937456157
 04/11  19:00:00,44.4368246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,10.1739344341,10.1739344341
 04/11  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,22.8281427917,22.8281427917
 04/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  06:00:00,17.0620572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,173.131897632,173.131897632
 04/12  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,131.567728302,131.567728302
 04/12  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,97.6914066027,97.6914066027
 04/12  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,58.6654829782,58.6654829782
 04/12  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,31.459943392,31.459943392
 04/12  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,4.06337782385,4.06337782385
 04/12  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  14:00:00,48.6280469735,7.69755807573,0.00309978494964,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  15:00:00,48.8429756672,7.69755807573,0.218028478674,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  16:00:00,49.125283006,7.69755807573,0.500335817434,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  17:00:00,48.8684332119,7.69755807573,0.243486023367,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  18:00:00,36.7982207355,7.69755807573,0.0180627605537,0.0,21.8919046032,7.190695296,0.0,0.0
 04/12  19:00:00,42.5226579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/12  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
