Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/13  06:00:00,17.0620572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,133.979171715,133.979171715
 04/13  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,98.1399844177,98.1399844177
 04/13  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,65.0725541216,65.0725541216
 04/13  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,26.0689099983,26.0689099983
 04/13  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,5.03368081713,5.03368081713
 04/13  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  14:00:00,48.7557224805,7.69755807573,0.130775291997,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  15:00:00,49.4196149277,7.69755807573,0.79466773917,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  16:00:00,49.6819389554,7.69755807573,1.05699176686,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  17:00:00,49.1241066953,7.69755807573,0.499159506755,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  18:00:00,36.8298881265,7.69755807573,0.0497301515469,0.0,21.8919046032,7.190695296,0.0,0.0
 04/13  19:00:00,42.5226579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/13  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  06:00:00,15.1478906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,123.874303721,123.874303721
 04/14  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,103.334689582,103.334689582
 04/14  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,92.0908391045,92.0908391045
 04/14  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,76.469965456,76.469965456
 04/14  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,70.3579223463,70.3579223463
 04/14  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,59.5459752707,59.5459752707
 04/14  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,56.4570584111,56.4570584111
 04/14  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,45.9167121169,45.9167121169
 04/14  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,33.7895827212,33.7895827212
 04/14  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,25.6912037,25.6912037
 04/14  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,27.4882585727,27.4882585727
 04/14  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,35.3856691456,35.3856691456
 04/14  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,47.2249119983,47.2249119983
 04/14  19:00:00,42.5226579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,62.8252459023,62.8252459023
 04/14  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,73.5240656287,73.5240656287
 04/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  05:00:00,14.6845104196,0.0269296680371,0.0,0.0,1.8243253836,1.348255368,0.686715235669,0.686715235669
 04/15  06:00:00,14.6984721607,7.69755807573,0.0,0.0,1.8243253836,1.348255368,194.527672136,194.527672136
 04/15  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,154.681518196,154.681518196
 04/15  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,132.832920651,132.832920651
 04/15  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,105.797774864,105.797774864
 04/15  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,82.6586279387,82.6586279387
 04/15  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,60.9550178393,60.9550178393
 04/15  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,49.793642683,49.793642683
 04/15  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,40.0361222055,40.0361222055
 04/15  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,32.3805913389,32.3805913389
 04/15  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,28.7674915524,28.7674915524
 04/15  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,31.011006484,31.011006484
 04/15  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,43.5475350009,43.5475350009
 04/15  18:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,72.6092287167,72.6092287167
 04/15  19:00:00,28.8801949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,88.6793574025,88.6793574025
 04/15  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,97.3111426708,97.3111426708
 04/15  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,110.227306875,110.227306875
 04/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  03:00:00,14.6779192144,0.0203384627634,0.0,0.0,1.8243253836,1.348255368,0.519151839806,0.519151839806
 04/16  04:00:00,14.7031137897,0.0455330381102,0.0,0.0,1.8243253836,1.348255368,1.15789597832,1.15789597832
 04/16  05:00:00,14.7144294376,0.0568486860162,0.0,0.0,1.8243253836,1.348255368,1.44830671537,1.44830671537
 04/16  06:00:00,7.12361312319,0.122699038261,0.0,0.0,1.8243253836,1.348255368,3.14122765524,3.14122765524
 04/16  07:00:00,3.28276344721,0.110182695607,0.0,0.0,1.8243253836,1.348255368,2.82850908438,2.82850908438
 04/16  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,193.442911921,193.442911921
 04/16  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,139.582694524,139.582694524
 04/16  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,107.69248042,107.69248042
 04/16  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,87.271390477,87.271390477
 04/16  12:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,63.470650325,63.470650325
 04/16  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,58.6675813477,58.6675813477
 04/16  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,63.1022842291,63.1022842291
 04/16  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,70.2788682323,70.2788682323
 04/16  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,73.3800158209,73.3800158209
 04/16  17:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,95.1650209157,95.1650209157
 04/16  18:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,108.041435161,108.041435161
 04/16  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  24:00:00,14.688296672,0.0307159204017,0.0,0.0,1.8243253836,1.348255368,0.782372217016,0.782372217016
 04/17  01:00:00,15.2037797042,0.0967804965778,0.0,0.0,1.8243253836,1.797673824,2.48068104577,2.48068104577
 04/17  02:00:00,15.2370663848,0.130067177233,0.0,0.0,1.8243253836,1.797673824,3.33936527008,3.33936527008
 04/17  03:00:00,15.3310434669,0.224044259349,0.0,0.0,1.8243253836,1.797673824,5.76113067315,5.76113067315
 04/17  04:00:00,15.4084444983,0.301445290658,0.0,0.0,1.8243253836,1.797673824,7.76067955559,7.76067955559
 04/17  05:00:00,15.7328918787,0.625892671075,0.0,0.0,1.8243253836,1.797673824,16.0717276146,16.0717276146
 04/17  06:00:00,15.1478906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,236.951322003,236.951322003
 04/17  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,185.043509138,185.043509138
 04/17  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,146.332748469,146.332748469
 04/17  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,104.846505921,104.846505921
 04/17  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,78.3282093732,78.3282093732
 04/17  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,49.1874549368,49.1874549368
 04/17  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,30.2774699282,30.2774699282
 04/17  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,14.6384497464,14.6384497464
 04/17  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,3.36434236726,3.36434236726
 04/17  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.509149876913,0.509149876913
 04/17  19:00:00,42.5226579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,11.2827138873,11.2827138873
 04/17  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,26.3612752632,26.3612752632
 04/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  06:00:00,15.1478906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,109.96418744,109.96418744
 04/18  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,65.8596222377,65.8596222377
 04/18  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,36.5246979652,36.5246979652
 04/18  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,4.67821092226,4.67821092226
 04/18  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  13:00:00,48.7008882898,7.69755807573,0.075941101296,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  14:00:00,48.8602886657,7.69755807573,0.235341477134,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  15:00:00,48.9464411911,7.69755807573,0.321494002572,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  16:00:00,48.7880768343,7.69755807573,0.163129645782,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  17:00:00,48.6664265558,7.69755807573,0.0414793672211,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/18  19:00:00,42.5226579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/18  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  06:00:00,15.1478906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,121.887046406,121.887046406
 04/19  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,88.4793208165,88.4793208165
 04/19  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,54.4659005135,54.4659005135
 04/19  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,14.5889895595,14.5889895595
 04/19  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.260637649937,0.260637649937
 04/19  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  12:00:00,48.6581513831,7.69755807573,0.0332041945725,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  13:00:00,49.2444555023,7.69755807573,0.619508313746,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  14:00:00,50.2803124123,7.69755807573,1.65536522376,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  15:00:00,51.736028762,7.69755807573,3.11108157342,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  16:00:00,51.850901561,7.69755807573,3.22595437244,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  17:00:00,51.1865343712,7.69755807573,2.56158718269,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  18:00:00,38.1813707484,7.69755807573,1.40121277347,0.0,21.8919046032,7.190695296,0.0,0.0
 04/19  19:00:00,42.5926103892,7.69755807573,0.0699524143192,0.0,21.8919046032,7.190695296,0.0,0.0
 04/19  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  06:00:00,15.1478906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,98.748338367,98.748338367
 04/20  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,70.6535445488,70.6535445488
 04/20  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,42.0140833475,42.0140833475
 04/20  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,8.30075478687,8.30075478687
 04/20  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.00312799072207,0.00312799072207
 04/20  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  14:00:00,48.631715775,7.69755807573,0.0067685864635,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  15:00:00,48.6883398156,7.69755807573,0.0633926270436,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  16:00:00,48.6854759015,7.69755807573,0.0605287129243,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  17:00:00,48.6258715657,7.69755807573,0.000924377135942,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/20  19:00:00,42.5226579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/20  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.145019236875,0.145019236875
 04/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  06:00:00,13.23372395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,97.2364743244,97.2364743244
 04/21  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,74.4561694297,74.4561694297
 04/21  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,52.416821384,52.416821384
 04/21  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,24.2730002314,24.2730002314
 04/21  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,9.38239362122,9.38239362122
 04/21  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0168841723398,0.0168841723398
 04/21  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  15:00:00,48.6545261873,7.69755807573,0.0295789987702,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  16:00:00,48.6334683176,7.69755807573,0.00852112908012,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.914672574356,0.914672574356
 04/21  19:00:00,42.5226579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,16.7859135043,16.7859135043
 04/21  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,32.4732030403,32.4732030403
 04/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  06:00:00,12.784305494,7.69755807573,0.0,0.0,1.8243253836,1.348255368,147.309240916,147.309240916
 04/22  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,121.586444406,121.586444406
 04/22  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,110.445854557,110.445854557
 04/22  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,94.0695099621,94.0695099621
 04/22  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,80.5961003332,80.5961003332
 04/22  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,67.2649550707,67.2649550707
 04/22  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,64.2231831163,64.2231831163
 04/22  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,58.1490884028,58.1490884028
 04/22  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,50.8244869827,50.8244869827
 04/22  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,46.5986357556,46.5986357556
 04/22  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,43.1913871228,43.1913871228
 04/22  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,46.05871419,46.05871419
 04/22  18:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,63.7955135196,63.7955135196
 04/22  19:00:00,26.9660282707,7.69755807573,0.0,0.0,10.9459523016,4.49418456,73.94915458,73.94915458
 04/22  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,79.9493114603,79.9493114603
 04/22  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,89.9731015776,89.9731015776
 04/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,178.56497995,178.56497995
 04/23  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,139.913232378,139.913232378
 04/23  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,118.525378622,118.525378622
 04/23  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,109.427942844,109.427942844
 04/23  12:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,96.3819046328,96.3819046328
 04/23  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,92.2486180525,92.2486180525
 04/23  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,87.9094056518,87.9094056518
 04/23  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,85.6253141096,85.6253141096
 04/23  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,81.1697730329,81.1697730329
 04/23  17:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,99.1043073379,99.1043073379
 04/23  18:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,107.599471904,107.599471904
 04/23  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  06:00:00,13.23372395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,178.957574127,178.957574127
 04/24  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,137.862203844,137.862203844
 04/24  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,111.781906535,111.781906535
 04/24  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,82.4773377769,82.4773377769
 04/24  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,65.0424955151,65.0424955151
 04/24  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,43.2420073595,43.2420073595
 04/24  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,29.7788809299,29.7788809299
 04/24  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,20.0051828108,20.0051828108
 04/24  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,14.1875774135,14.1875774135
 04/24  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,10.9765018191,10.9765018191
 04/24  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,12.8697531524,12.8697531524
 04/24  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,19.4659710106,19.4659710106
 04/24  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,29.1873883575,29.1873883575
 04/24  19:00:00,40.6084913083,7.69755807573,0.0,0.0,21.8919046032,7.190695296,43.7548395695,43.7548395695
 04/24  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,52.4029961815,52.4029961815
 04/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  06:00:00,13.23372395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,163.359176847,163.359176847
 04/25  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,132.555329663,132.555329663
 04/25  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,114.482139751,114.482139751
 04/25  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,92.3912843982,92.3912843982
 04/25  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,83.1574144988,83.1574144988
 04/25  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,70.7828698657,70.7828698657
 04/25  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,65.7034069553,65.7034069553
 04/25  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,53.0027075591,53.0027075591
 04/25  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,36.6942008949,36.6942008949
 04/25  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,20.6693590932,20.6693590932
 04/25  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,12.8434285368,12.8434285368
 04/25  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,13.7525669624,13.7525669624
 04/25  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,18.8157162841,18.8157162841
 04/25  19:00:00,40.6084913083,7.69755807573,0.0,0.0,21.8919046032,7.190695296,32.3740577062,32.3740577062
 04/25  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,42.8639971648,42.8639971648
 04/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  06:00:00,13.23372395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,157.656506154,157.656506154
 04/26  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,119.764037391,119.764037391
 04/26  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,93.5189190078,93.5189190078
 04/26  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,61.5712247878,61.5712247878
 04/26  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,46.417998331,46.417998331
 04/26  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,26.9853512641,26.9853512641
 04/26  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,14.0086466745,14.0086466745
 04/26  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,3.27417672797,3.27417672797
 04/26  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.200081039197,0.200081039197
 04/26  19:00:00,40.6084913083,7.69755807573,0.0,0.0,21.8919046032,7.190695296,9.8121213452,9.8121213452
 04/26  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,24.0404076861,24.0404076861
 04/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  06:00:00,13.23372395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,140.663706744,140.663706744
 04/27  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,105.748419721,105.748419721
 04/27  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,79.5395449468,79.5395449468
 04/27  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,44.1598861509,44.1598861509
 04/27  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,20.5536616749,20.5536616749
 04/27  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.773701432018,0.773701432018
 04/27  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  15:00:00,48.6992357037,7.69755807573,0.0742885151426,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  16:00:00,48.7121637805,7.69755807573,0.0872165919953,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  17:00:00,48.6269970386,7.69755807573,0.00204985002969,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/27  19:00:00,40.6084913083,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/27  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.106866957124,0.106866957124
 04/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,120.143332012,120.143332012
 04/28  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,92.0530000011,92.0530000011
 04/28  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,70.2720568422,70.2720568422
 04/28  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,43.1005515791,43.1005515791
 04/28  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,30.5919355666,30.5919355666
 04/28  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,16.0458926249,16.0458926249
 04/28  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,8.93947536157,8.93947536157
 04/28  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,3.25814749147,3.25814749147
 04/28  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.560451866027,0.560451866027
 04/28  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,2.79917755983,2.79917755983
 04/28  19:00:00,40.6084913083,7.69755807573,0.0,0.0,21.8919046032,7.190695296,17.1358795126,17.1358795126
 04/28  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,30.1427491466,30.1427491466
 04/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  06:00:00,10.8701388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,122.097765469,122.097765469
 04/29  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,96.711032394,96.711032394
 04/29  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,80.3322245808,80.3322245808
 04/29  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,57.7114356115,57.7114356115
 04/29  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,42.7334999489,42.7334999489
 04/29  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,33.0006208514,33.0006208514
 04/29  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,30.4384981836,30.4384981836
 04/29  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,26.296787149,26.296787149
 04/29  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,23.9987767642,23.9987767642
 04/29  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,24.5081671593,24.5081671593
 04/29  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,23.6357636021,23.6357636021
 04/29  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,28.83647765,28.83647765
 04/29  18:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,45.7818754432,45.7818754432
 04/29  19:00:00,26.9660282707,7.69755807573,0.0,0.0,10.9459523016,4.49418456,54.341246771,54.341246771
 04/29  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,59.6009743882,59.6009743882
 04/29  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,68.6041776529,68.6041776529
 04/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,126.126041328,126.126041328
 04/30  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,98.7292441165,98.7292441165
 04/30  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,81.3885287608,81.3885287608
 04/30  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,76.2475769493,76.2475769493
 04/30  12:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,64.6701926364,64.6701926364
 04/30  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,58.9473789926,58.9473789926
 04/30  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,60.2920362791,60.2920362791
 04/30  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,60.825985262,60.825985262
 04/30  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,60.4363889814,60.4363889814
 04/30  17:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,81.754848855,81.754848855
 04/30  18:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,88.1783213549,88.1783213549
 04/30  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,166.766749017,166.766749017
 05/01  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,124.982096563,124.982096563
 05/01  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,97.1241814819,97.1241814819
 05/01  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,68.6592068919,68.6592068919
 05/01  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,55.5662431368,55.5662431368
 05/01  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,37.9943095206,37.9943095206
 05/01  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,29.0769421093,29.0769421093
 05/01  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,13.6244669622,13.6244669622
 05/01  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,5.1168416837,5.1168416837
 05/01  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.91804817561,1.91804817561
 05/01  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.47545960054,1.47545960054
 05/01  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,7.71712630104,7.71712630104
 05/01  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,15.2908763869,15.2908763869
 05/01  19:00:00,40.6084913083,7.69755807573,0.0,0.0,21.8919046032,7.190695296,23.9836270973,23.9836270973
 05/01  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,35.6963030881,35.6963030881
 05/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,155.996434767,155.996434767
 05/02  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,113.366617743,113.366617743
 05/02  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,85.1155939817,85.1155939817
 05/02  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,53.9086582508,53.9086582508
 05/02  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,36.5414561252,36.5414561252
 05/02  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,13.4794493472,13.4794493472
 05/02  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.19630784332,1.19630784332
 05/02  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/02  19:00:00,38.6943246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/02  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,118.201644508,118.201644508
 05/03  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,84.7302385233,84.7302385233
 05/03  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,57.4748724079,57.4748724079
 05/03  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,24.3137379041,24.3137379041
 05/03  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,5.37683035284,5.37683035284
 05/03  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  13:00:00,49.2856879665,7.69755807573,0.660740777978,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  14:00:00,52.2264738574,7.69755807573,3.6015266689,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  15:00:00,53.7157843951,7.69755807573,5.09083720656,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  16:00:00,53.6622396621,7.69755807573,5.03729247357,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  17:00:00,52.5998715621,7.69755807573,3.97492437357,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  18:00:00,38.0822462912,7.69755807573,1.3020883163,0.0,21.8919046032,7.190695296,0.0,0.0
 05/03  19:00:00,38.7015683883,7.69755807573,0.00724374665488,0.0,21.8919046032,7.190695296,0.0,0.0
 05/03  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,96.1157750312,96.1157750312
 05/04  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,73.4054318524,73.4054318524
 05/04  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,49.9742902565,49.9742902565
 05/04  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,19.9529230132,19.9529230132
 05/04  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,9.95007024791,9.95007024791
 05/04  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.2654556467,1.2654556467
