Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/04  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/04  19:00:00,38.6943246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/04  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,6.42553401833,6.42553401833
 05/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,123.291771283,123.291771283
 05/05  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,78.0048014352,78.0048014352
 05/05  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,49.5013318209,49.5013318209
 05/05  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,22.6272330474,22.6272330474
 05/05  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,9.51962520792,9.51962520792
 05/05  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.28577761601,1.28577761601
 05/05  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0342299021845,0.0342299021845
 05/05  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/05  19:00:00,38.6943246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.953430088865,0.953430088865
 05/05  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,11.4804175713,11.4804175713
 05/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  06:00:00,10.8701388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,131.200791783,131.200791783
 05/06  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,96.6092321024,96.6092321024
 05/06  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,75.0769372774,75.0769372774
 05/06  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,49.3790055684,49.3790055684
 05/06  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,24.2880242649,24.2880242649
 05/06  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,3.52702225614,3.52702225614
 05/06  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0429844163182,0.0429844163182
 05/06  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  18:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0698993325098,0.0698993325098
 05/06  19:00:00,25.051861604,7.69755807573,0.0,0.0,10.9459523016,4.49418456,9.97174462052,9.97174462052
 05/06  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,22.5352095973,22.5352095973
 05/06  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,41.6946267059,41.6946267059
 05/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,126.458581254,126.458581254
 05/07  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,85.269483112,85.269483112
 05/07  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,57.3786270119,57.3786270119
 05/07  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,36.6231472755,36.6231472755
 05/07  12:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,7.54355117168,7.54355117168
 05/07  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0381929738341,0.0381929738341
 05/07  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  17:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  18:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.30300050195,0.30300050195
 05/07  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,105.002288431,105.002288431
 05/08  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,75.9359534969,75.9359534969
 05/08  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,57.5692850694,57.5692850694
 05/08  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,31.0397335984,31.0397335984
 05/08  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,16.6062415806,16.6062415806
 05/08  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,21.1619391969,21.1619391969
 05/08  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,25.0674087033,25.0674087033
 05/08  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,15.999465594,15.999465594
 05/08  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,6.52876830057,6.52876830057
 05/08  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.297960127561,0.297960127561
 05/08  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,3.95899213037,3.95899213037
 05/08  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,13.4184699357,13.4184699357
 05/08  19:00:00,38.6943246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,26.656058586,26.656058586
 05/08  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,36.0492844588,36.0492844588
 05/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,143.250613446,143.250613446
 05/09  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,114.236573029,114.236573029
 05/09  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,98.6589178532,98.6589178532
 05/09  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,77.8130282282,77.8130282282
 05/09  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,68.0705225071,68.0705225071
 05/09  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,56.2273202427,56.2273202427
 05/09  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,49.7121874075,49.7121874075
 05/09  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,41.5094652038,41.5094652038
 05/09  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,33.5078075533,33.5078075533
 05/09  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,27.1921997616,27.1921997616
 05/09  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,28.3560394771,28.3560394771
 05/09  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,36.2953316333,36.2953316333
 05/09  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,47.5459386007,47.5459386007
 05/09  19:00:00,38.6943246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,57.5441061085,57.5441061085
 05/09  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,65.1261420637,65.1261420637
 05/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,178.067643773,178.067643773
 05/10  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,138.884986847,138.884986847
 05/10  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,119.025750032,119.025750032
 05/10  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,98.2920944064,98.2920944064
 05/10  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,92.5864450244,92.5864450244
 05/10  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,80.9223325912,80.9223325912
 05/10  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,73.0759539057,73.0759539057
 05/10  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,60.106779539,60.106779539
 05/10  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,49.1925072768,49.1925072768
 05/10  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,38.9596916969,38.9596916969
 05/10  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,32.4321823949,32.4321823949
 05/10  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,39.4701542732,39.4701542732
 05/10  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,43.9994529653,43.9994529653
 05/10  19:00:00,38.6943246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,50.9933847236,50.9933847236
 05/10  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,56.2035786436,56.2035786436
 05/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,173.520764265,173.520764265
 05/11  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,126.469270846,126.469270846
 05/11  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,95.0267034688,95.0267034688
 05/11  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,62.9583217618,62.9583217618
 05/11  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,47.9590762381,47.9590762381
 05/11  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,29.8318528326,29.8318528326
 05/11  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,14.9757906771,14.9757906771
 05/11  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.98044225478,2.98044225478
 05/11  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0249830583451,0.0249830583451
 05/11  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/11  19:00:00,38.6943246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.76073249779,0.76073249779
 05/11  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,7.49122401378,7.49122401378
 05/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,139.034780033,139.034780033
 05/12  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,98.3785758932,98.3785758932
 05/12  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,69.9573846725,69.9573846725
 05/12  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,40.3754196451,40.3754196451
 05/12  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,20.47489288,20.47489288
 05/12  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.53003876984,2.53003876984
 05/12  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  16:00:00,48.6996628866,7.69755807573,0.0747156980907,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  17:00:00,48.7434827644,7.69755807573,0.118535575835,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  18:00:00,36.8029570253,7.69755807573,0.022799050393,0.0,21.8919046032,7.190695296,0.0,0.0
 05/12  19:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/12  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  06:00:00,10.8701388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,107.961889415,107.961889415
 05/13  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,70.5369188169,70.5369188169
 05/13  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,41.223412718,41.223412718
 05/13  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,4.43702989324,4.43702989324
 05/13  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  12:00:00,48.7790715875,7.69755807573,0.15412439898,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  13:00:00,49.6674843282,7.69755807573,1.04253713963,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  14:00:00,51.590384281,7.69755807573,2.96543709252,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  15:00:00,52.9778215597,7.69755807573,4.35287437117,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  16:00:00,53.0389674491,7.69755807573,4.41402026059,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  17:00:00,52.1763656761,7.69755807573,3.5514184876,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  18:00:00,32.5202318137,7.69755807573,0.287561518001,0.0,18.243253836,6.291858384,0.0,0.0
 05/13  19:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/13  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/13  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,1.27325595867,1.27325595867
 05/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,71.4123997442,71.4123997442
 05/14  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,41.1322265647,41.1322265647
 05/14  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,16.505136416,16.505136416
 05/14  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,1.81845729196,1.81845729196
 05/14  12:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  15:00:00,36.8276500878,7.69755807573,0.0474921128839,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  16:00:00,36.918390213,7.69755807573,0.138232238065,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  17:00:00,27.695321567,7.69755807573,0.0101389504558,0.0,14.5946030688,5.393021472,0.0,0.0
 05/14  18:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/14  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,83.8718633303,83.8718633303
 05/15  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,57.0991303655,57.0991303655
 05/15  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,31.9573010632,31.9573010632
 05/15  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,3.94613545906,3.94613545906
 05/15  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  16:00:00,48.649376314,7.69755807573,0.0244291254847,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/15  19:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/15  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.269398720985,0.269398720985
 05/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,75.531644127,75.531644127
 05/16  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,50.7234264215,50.7234264215
 05/16  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,32.5717685813,32.5717685813
 05/16  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,6.38488190581,6.38488190581
 05/16  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0619595941217,0.0619595941217
 05/16  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  12:00:00,48.6313723252,7.69755807573,0.00642513662584,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  13:00:00,49.6472391344,7.69755807573,1.02229194591,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  14:00:00,53.0234655015,7.69755807573,4.39851831294,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  15:00:00,55.5329754616,7.69755807573,6.90802827302,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  16:00:00,56.0612465961,7.69755807573,7.43629940758,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  17:00:00,55.5991407834,7.69755807573,6.97419359485,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  18:00:00,41.7271864762,7.69755807573,4.94702850127,0.0,21.8919046032,7.190695296,0.0,0.0
 05/16  19:00:00,37.9595310949,7.69755807573,1.17937312,0.0,21.8919046032,7.190695296,0.0,0.0
 05/16  20:00:00,43.7386701665,7.69755807573,0.0209998707759,0.0,18.243253836,6.291858384,0.0,0.0
 05/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,64.4510427536,64.4510427536
 05/17  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,41.2899321807,41.2899321807
 05/17  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,16.6175860947,16.6175860947
 05/17  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.00416731825688,0.00416731825688
 05/17  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  11:00:00,48.7149748269,7.69755807573,0.090027638411,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  12:00:00,52.1068480334,7.69755807573,3.4819008449,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  13:00:00,56.0209739832,7.69755807573,7.39602679472,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  14:00:00,57.6336769082,7.69755807573,9.00872971967,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  15:00:00,59.236569829,7.69755807573,10.6116226405,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  16:00:00,60.1676278975,7.69755807573,11.5426807089,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  17:00:00,59.0568428958,7.69755807573,10.4318957072,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  18:00:00,45.4564832931,7.69755807573,8.67632531815,0.0,21.8919046032,7.190695296,0.0,0.0
 05/17  19:00:00,43.0679032353,7.69755807573,6.28774526041,0.0,21.8919046032,7.190695296,0.0,0.0
 05/17  20:00:00,47.5514414801,7.69755807573,3.83377118434,0.0,18.243253836,6.291858384,0.0,0.0
 05/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,25.325907695,25.325907695
 05/18  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,6.41482959502,6.41482959502
 05/18  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/18  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  10:00:00,48.9886466759,7.69755807573,0.363699487332,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  11:00:00,51.961604805,7.69755807573,3.33665761642,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  12:00:00,53.9580500226,7.69755807573,5.33310283409,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  13:00:00,54.4418665646,7.69755807573,5.81691937605,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  14:00:00,54.0111013706,7.69755807573,5.3861541821,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  15:00:00,55.1997410768,7.69755807573,6.5747938883,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  16:00:00,56.1017037794,7.69755807573,7.47675659083,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  17:00:00,53.3903459807,7.69755807573,4.76539879221,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  18:00:00,39.5845405635,7.69755807573,2.80438258856,0.0,21.8919046032,7.190695296,0.0,0.0
 05/18  19:00:00,37.2725621231,7.69755807573,0.492404148146,0.0,21.8919046032,7.190695296,0.0,0.0
 05/18  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,121.039252662,121.039252662
 05/19  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,95.556062269,95.556062269
 05/19  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,81.3763602424,81.3763602424
 05/19  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,57.6743103375,57.6743103375
 05/19  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,45.8517314322,45.8517314322
 05/19  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,33.7211978896,33.7211978896
 05/19  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,28.5497522935,28.5497522935
 05/19  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,22.0424191993,22.0424191993
 05/19  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,16.890841179,16.890841179
 05/19  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,11.2781107802,11.2781107802
 05/19  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,13.3795508734,13.3795508734
 05/19  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,22.0647952655,22.0647952655
 05/19  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,28.8494786989,28.8494786989
 05/19  19:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,36.6546212047,36.6546212047
 05/19  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,43.3020367153,43.3020367153
 05/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  06:00:00,10.8701388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,127.974802258,127.974802258
 05/20  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,99.6342203524,99.6342203524
 05/20  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,86.4135559141,86.4135559141
 05/20  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,63.8646669607,63.8646669607
 05/20  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,45.5500857178,45.5500857178
 05/20  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,29.2077384003,29.2077384003
 05/20  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,19.4433613345,19.4433613345
 05/20  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,7.99569935662,7.99569935662
 05/20  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.24542512191,1.24542512191
 05/20  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  18:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/20  19:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,2.7132857272,2.7132857272
 05/20  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,15.0420829189,15.0420829189
 05/20  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,36.1039426332,36.1039426332
 05/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,108.966112527,108.966112527
 05/21  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,60.5044322976,60.5044322976
 05/21  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,23.9377683126,23.9377683126
 05/21  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,2.49092526904,2.49092526904
 05/21  12:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  14:00:00,36.7952413145,7.69755807573,0.0150833395708,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  15:00:00,37.2045462777,7.69755807573,0.424388302779,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  16:00:00,38.7460111031,7.69755807573,1.96585312821,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  17:00:00,28.7416685585,7.69755807573,1.056485942,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  18:00:00,18.6575095454,7.69755807573,0.0673022873055,0.0,7.2973015344,3.595347648,0.0,0.0
 05/21  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,83.7710100212,83.7710100212
 05/22  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,48.0045725239,48.0045725239
 05/22  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,22.545380941,22.545380941
 05/22  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.361667297077,0.361667297077
 05/22  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  11:00:00,48.6585305247,7.69755807573,0.0335833361448,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  12:00:00,50.3230362763,7.69755807573,1.69808908781,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  13:00:00,53.3310131885,7.69755807573,4.70606599998,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  14:00:00,54.6438533673,7.69755807573,6.01890617875,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  15:00:00,56.3823733434,7.69755807573,7.75742615489,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  16:00:00,57.6258625179,7.69755807573,9.00091532936,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  17:00:00,57.4411130089,7.69755807573,8.81616582037,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  18:00:00,42.5197984768,7.69755807573,5.73964050183,0.0,21.8919046032,7.190695296,0.0,0.0
 05/22  19:00:00,39.0802574746,7.69755807573,2.30009949966,0.0,21.8919046032,7.190695296,0.0,0.0
 05/22  20:00:00,44.2137646987,7.69755807573,0.496094403001,0.0,18.243253836,6.291858384,0.0,0.0
 05/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,59.2312107642,59.2312107642
 05/23  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,36.4763868807,36.4763868807
 05/23  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,15.5841614109,15.5841614109
 05/23  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.000753580182208,0.000753580182208
 05/23  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  12:00:00,48.7116096854,7.69755807573,0.0866624968541,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  13:00:00,49.9448809495,7.69755807573,1.31993376099,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  14:00:00,52.8536108578,7.69755807573,4.2286636693,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  15:00:00,56.5888574355,7.69755807573,7.96391024698,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  16:00:00,58.0247872155,7.69755807573,9.39984002698,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  17:00:00,57.076239974,7.69755807573,8.45129278545,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  18:00:00,43.9895792095,7.69755807573,7.20942123462,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  19:00:00,41.0826730338,7.69755807573,4.30251505891,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  20:00:00,42.7501425771,7.69755807573,0.946638948035,0.0,18.243253836,6.291858384,0.0,0.0
 05/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,33.0588059625,33.0588059625
 05/24  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,15.3317935579,15.3317935579
 05/24  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,6.53266357004,6.53266357004
 05/24  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,4.67760472386e-05,4.67760472386e-05
 05/24  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  14:00:00,48.8011955685,7.69755807573,0.176248379947,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  15:00:00,49.7974976495,7.69755807573,1.17255046098,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  16:00:00,50.3312675788,7.69755807573,1.7063203903,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  17:00:00,50.0530064399,7.69755807573,1.4280592514,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  18:00:00,37.3854047052,7.69755807573,0.605246730251,0.0,21.8919046032,7.190695296,0.0,0.0
 05/24  19:00:00,36.7917398925,7.69755807573,0.0115819176079,0.0,21.8919046032,7.190695296,0.0,0.0
 05/24  20:00:00,41.8035036291,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,58.9238612821,58.9238612821
 05/25  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,35.3018107466,35.3018107466
 05/25  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,21.1976541198,21.1976541198
 05/25  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.63677157522,1.63677157522
 05/25  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  13:00:00,48.9094739709,7.69755807573,0.284526782326,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  14:00:00,49.8717111753,7.69755807573,1.24676398677,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  15:00:00,52.4874462872,7.69755807573,3.8624990987,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  16:00:00,52.8439048613,7.69755807573,4.21895767278,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  17:00:00,51.7284040497,7.69755807573,3.10345686119,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  18:00:00,38.9169225902,7.69755807573,2.1367646153,0.0,21.8919046032,7.190695296,0.0,0.0
 05/25  19:00:00,37.0007449604,7.69755807573,0.220586985458,0.0,21.8919046032,7.190695296,0.0,0.0
 05/25  20:00:00,41.8035036291,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,63.5901778004,63.5901778004
 05/26  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,45.0719298599,45.0719298599
 05/26  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,29.990087533,29.990087533
