Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/26  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,7.3979993246,7.3979993246
 05/26  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.289258579349,0.289258579349
 05/26  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  12:00:00,48.6658552377,7.69755807573,0.0409080492169,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  13:00:00,51.1018964692,7.69755807573,2.47694928072,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  14:00:00,53.6797369811,7.69755807573,5.05478979254,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  15:00:00,55.2291579021,7.69755807573,6.60421071354,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  16:00:00,55.2220869426,7.69755807573,6.59713975404,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  17:00:00,52.9430418013,7.69755807573,4.31809461276,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  18:00:00,38.0065468119,7.69755807573,1.22638883694,0.0,21.8919046032,7.190695296,0.0,0.0
 05/26  19:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/26  20:00:00,41.8035036291,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  06:00:00,10.8701388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,65.3885827949,65.3885827949
 05/27  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,45.2526489096,45.2526489096
 05/27  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,19.0932791214,19.0932791214
 05/27  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/27  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  11:00:00,50.8505214294,7.69755807573,2.2255742409,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  12:00:00,56.4668884978,7.69755807573,7.84194130926,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  13:00:00,60.1352868794,7.69755807573,11.5103396909,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  14:00:00,62.7786046512,7.69755807573,14.1536574627,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  15:00:00,63.4152865421,7.69755807573,14.7903393536,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  16:00:00,63.4442576157,7.69755807573,14.8193104272,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  17:00:00,61.1071916157,7.69755807573,12.4822444272,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  18:00:00,39.3845257079,7.69755807573,7.15185541221,0.0,18.243253836,6.291858384,0.0,0.0
 05/27  19:00:00,26.9388323793,7.69755807573,3.80113744197,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  20:00:00,33.9281717123,7.69755807573,1.21964344162,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,19.9861959663,19.9861959663
 05/28  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,2.58225298552,2.58225298552
 05/28  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  12:00:00,37.315797391,7.69755807573,0.535639416031,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  13:00:00,40.3268773389,7.69755807573,3.54671936397,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  14:00:00,42.1129434353,7.69755807573,5.3327854604,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  15:00:00,42.4952376721,7.69755807573,5.71507969716,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  16:00:00,42.9127427998,7.69755807573,6.13258482484,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  17:00:00,31.3840102264,7.69755807573,3.6988276099,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  18:00:00,23.1556930132,7.69755807573,4.56548575506,0.0,7.2973015344,3.595347648,0.0,0.0
 05/28  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,12.0671054767,12.0671054767
 05/29  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/29  10:00:00,27.7234452651,7.69755807573,0.0382626486065,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  11:00:00,31.3850587965,7.69755807573,3.69987617998,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  12:00:00,48.5969623581,7.69755807573,11.8168043832,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  13:00:00,51.7743439903,7.69755807573,14.9941860153,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  14:00:00,52.5949610667,7.69755807573,15.8148030917,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  15:00:00,51.0535403957,7.69755807573,14.2733824208,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  16:00:00,51.6889881933,7.69755807573,14.9088302184,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  17:00:00,40.6636835469,7.69755807573,12.9785009303,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  18:00:00,25.5064337731,7.69755807573,6.91622651495,0.0,7.2973015344,3.595347648,0.0,0.0
 05/29  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,28.5756867062,28.5756867062
 05/30  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,6.24121743159,6.24121743159
 05/30  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/30  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  10:00:00,49.5417789155,7.69755807573,0.916831727014,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  11:00:00,54.8185755544,7.69755807573,6.19362836586,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  12:00:00,58.3156923751,7.69755807573,9.69074518653,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  13:00:00,61.5382828147,7.69755807573,12.9133356262,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  14:00:00,62.4652900311,7.69755807573,13.8403428425,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  15:00:00,62.7020186118,7.69755807573,14.0770714233,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  16:00:00,60.2403148983,7.69755807573,11.6153677098,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  17:00:00,56.2235791632,7.69755807573,7.59863197466,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  18:00:00,40.7100869413,7.69755807573,3.92992896639,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  19:00:00,37.3051755841,7.69755807573,0.525017609129,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  20:00:00,41.8035036291,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,47.5261465002,47.5261465002
 05/31  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,34.3615243673,34.3615243673
 05/31  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,24.7865374421,24.7865374421
 05/31  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,5.84872392543,5.84872392543
 05/31  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.397120912636,0.397120912636
 05/31  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  13:00:00,48.6468308233,7.69755807573,0.0218836347325,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  14:00:00,49.6624365425,7.69755807573,1.03748935393,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  15:00:00,52.4540756884,7.69755807573,3.82912849984,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  16:00:00,50.9426026686,7.69755807573,2.31765548005,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  17:00:00,49.6099320649,7.69755807573,0.984984876384,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  18:00:00,37.5546243995,7.69755807573,0.774466424565,0.0,21.8919046032,7.190695296,0.0,0.0
 05/31  19:00:00,36.7951949338,7.69755807573,0.0150369588636,0.0,21.8919046032,7.190695296,0.0,0.0
 05/31  20:00:00,41.8035036291,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,73.6116052722,73.6116052722
 06/01  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,51.6417351072,51.6417351072
 06/01  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,25.7843526859,25.7843526859
 06/01  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.0124863148,1.0124863148
 06/01  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  11:00:00,48.6425834122,7.69755807573,0.0176362236529,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  12:00:00,51.1411120049,7.69755807573,2.5161648164,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  13:00:00,54.9170022188,7.69755807573,6.29205503024,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  14:00:00,57.2741022209,7.69755807573,8.64915503235,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  15:00:00,59.3618101167,7.69755807573,10.7368629282,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  16:00:00,58.3276772959,7.69755807573,9.70273010735,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  17:00:00,57.5525244643,7.69755807573,8.92757727578,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  18:00:00,43.6014579544,7.69755807573,6.82129997946,0.0,21.8919046032,7.190695296,0.0,0.0
 06/01  19:00:00,40.444556701,7.69755807573,3.66439872611,0.0,21.8919046032,7.190695296,0.0,0.0
 06/01  20:00:00,43.1810692653,7.69755807573,1.37756563622,0.0,18.243253836,6.291858384,0.0,0.0
 06/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,52.7283139969,52.7283139969
 06/02  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,36.3739179825,36.3739179825
 06/02  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,19.3525715597,19.3525715597
 06/02  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.208224105716,0.208224105716
 06/02  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  11:00:00,48.625352946,7.69755807573,0.000405757505041,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  12:00:00,49.3904907342,7.69755807573,0.765543545707,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  13:00:00,48.9179391947,7.69755807573,0.29299200622,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/02  19:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/02  20:00:00,41.8035036291,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  06:00:00,10.8701388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,53.3782480378,53.3782480378
 06/03  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,36.0733768199,36.0733768199
 06/03  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,22.6647473717,22.6647473717
 06/03  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,1.79977226031,1.79977226031
 06/03  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  12:00:00,48.6728798769,7.69755807573,0.0479326884119,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  13:00:00,48.7256427462,7.69755807573,0.100695557655,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  14:00:00,48.6826075719,7.69755807573,0.0576603833625,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  18:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.257876045979,0.257876045979
 06/03  19:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,10.6144717126,10.6144717126
 06/03  20:00:00,32.7085282707,7.69755807573,0.0,0.0,10.9459523016,4.49418456,22.0428581467,22.0428581467
 06/03  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,33.5446612602,33.5446612602
 06/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,93.8274064949,93.8274064949
 06/04  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,74.6763038222,74.6763038222
 06/04  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,61.8417559845,61.8417559845
 06/04  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,54.2729950756,54.2729950756
 06/04  12:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,34.6342668474,34.6342668474
 06/04  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,24.4240623411,24.4240623411
 06/04  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,14.3317553095,14.3317553095
 06/04  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,6.8638207694,6.8638207694
 06/04  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,1.74391772631,1.74391772631
 06/04  17:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,6.32040575732,6.32040575732
 06/04  18:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,11.3716651806,11.3716651806
 06/04  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,96.4695361251,96.4695361251
 06/05  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,61.6659951289,61.6659951289
 06/05  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,33.4400365711,33.4400365711
 06/05  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,3.9968755397,3.9968755397
 06/05  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.00918202022638,0.00918202022638
 06/05  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  12:00:00,48.6511253371,7.69755807573,0.026178148618,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  13:00:00,49.0325231175,7.69755807573,0.407575928981,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  14:00:00,50.988373012,7.69755807573,2.36342582347,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  15:00:00,53.3544470155,7.69755807573,4.729499827,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  16:00:00,53.4760540306,7.69755807573,4.85110684204,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  17:00:00,54.2446199507,7.69755807573,5.6196727622,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  18:00:00,42.4280774491,7.69755807573,5.64791947413,0.0,21.8919046032,7.190695296,0.0,0.0
 06/05  19:00:00,39.2142460809,7.69755807573,2.43408810599,0.0,21.8919046032,7.190695296,0.0,0.0
 06/05  20:00:00,40.1836854242,7.69755807573,0.294348461781,0.0,18.243253836,6.291858384,0.0,0.0
 06/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,61.4738490446,61.4738490446
 06/06  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,34.7622530997,34.7622530997
 06/06  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,10.7635593017,10.7635593017
 06/06  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  11:00:00,48.8853972493,7.69755807573,0.260450060754,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  12:00:00,51.9641817945,7.69755807573,3.33923460597,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  13:00:00,57.5037534141,7.69755807573,8.8788062256,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  14:00:00,61.3660262179,7.69755807573,12.7410790294,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  15:00:00,63.1225299258,7.69755807573,14.4975827373,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  16:00:00,61.4093816998,7.69755807573,12.7844345113,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  17:00:00,59.503907853,7.69755807573,10.8789606645,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  18:00:00,46.4530237594,7.69755807573,9.67286578447,0.0,21.8919046032,7.190695296,0.0,0.0
 06/06  19:00:00,42.9410104959,7.69755807573,6.16085252093,0.0,21.8919046032,7.190695296,0.0,0.0
 06/06  20:00:00,43.0034319114,7.69755807573,3.11409494905,0.0,18.243253836,6.291858384,0.0,0.0
 06/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,57.3790714295,57.3790714295
 06/07  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,33.4427137702,33.4427137702
 06/07  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,14.0885348343,14.0885348343
 06/07  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  11:00:00,48.6329336371,7.69755807573,0.00798644853183,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  12:00:00,49.1826996005,7.69755807573,0.557752411982,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  13:00:00,52.0321425607,7.69755807573,3.4071953722,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  14:00:00,54.3952387362,7.69755807573,5.77029154765,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  15:00:00,56.6998686687,7.69755807573,8.07492148016,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  16:00:00,57.7557276564,7.69755807573,9.13078046788,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  17:00:00,58.0722376701,7.69755807573,9.44729048156,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  18:00:00,46.5631288624,7.69755807573,9.78297088747,0.0,21.8919046032,7.190695296,0.0,0.0
 06/07  19:00:00,42.5429529326,7.69755807573,5.76279495771,0.0,21.8919046032,7.190695296,0.0,0.0
 06/07  20:00:00,41.2286771207,7.69755807573,1.33934015834,0.0,18.243253836,6.291858384,0.0,0.0
 06/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,61.1198558231,61.1198558231
 06/08  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,37.4185806366,37.4185806366
 06/08  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,18.4638118643,18.4638118643
 06/08  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.178378114063,0.178378114063
 06/08  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  12:00:00,48.9394507274,7.69755807573,0.31450353885,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  13:00:00,51.4486769883,7.69755807573,2.82372979973,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  14:00:00,54.0937493327,7.69755807573,5.46880214419,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  15:00:00,57.046656909,7.69755807573,8.42170972048,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  16:00:00,58.1962820481,7.69755807573,9.57133485961,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  17:00:00,57.7677397592,7.69755807573,9.14279257068,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  18:00:00,44.7976201896,7.69755807573,8.01746221466,0.0,21.8919046032,7.190695296,0.0,0.0
 06/08  19:00:00,41.5144705826,7.69755807573,4.73431260769,0.0,21.8919046032,7.190695296,0.0,0.0
 06/08  20:00:00,41.2103223475,7.69755807573,1.32098538514,0.0,18.243253836,6.291858384,0.0,0.0
 06/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,47.1701352181,47.1701352181
 06/09  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,26.6408179597,26.6408179597
 06/09  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,7.82831211419,7.82831211419
 06/09  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  11:00:00,48.6379577473,7.69755807573,0.0130105587955,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  12:00:00,49.6891234098,7.69755807573,1.06417622128,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  13:00:00,51.9975700442,7.69755807573,3.37262285564,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  14:00:00,52.8184575327,7.69755807573,4.19351034418,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  15:00:00,52.6990242407,7.69755807573,4.07407705215,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  16:00:00,52.1768867966,7.69755807573,3.55193960809,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  17:00:00,50.2390583142,7.69755807573,1.61411112565,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  18:00:00,36.8700811782,7.69755807573,0.0899232032915,0.0,21.8919046032,7.190695296,0.0,0.0
 06/09  19:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/09  20:00:00,39.8893369624,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  06:00:00,10.8701388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,54.859519796,54.859519796
 06/10  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,39.9941498764,39.9941498764
 06/10  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,29.4681302397,29.4681302397
 06/10  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,10.5909079732,10.5909079732
 06/10  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.713950898794,0.713950898794
 06/10  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  18:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/10  19:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,0.160592663384,0.160592663384
 06/10  20:00:00,30.794361604,7.69755807573,0.0,0.0,10.9459523016,4.49418456,6.87806523501,6.87806523501
 06/10  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,28.2446382883,28.2446382883
 06/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,71.1460386755,71.1460386755
 06/11  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,36.8564464564,36.8564464564
 06/11  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,14.1726868188,14.1726868188
 06/11  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,3.62948126219,3.62948126219
 06/11  12:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  15:00:00,36.8345777283,7.69755807573,0.0544197533643,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  16:00:00,37.2014980311,7.69755807573,0.421340056192,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  17:00:00,27.7390094588,7.69755807573,0.0538268423175,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  18:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/11  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,52.2274550179,52.2274550179
 06/12  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,38.2103615318,38.2103615318
 06/12  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,27.2520478005,27.2520478005
 06/12  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,9.76738110608,9.76738110608
 06/12  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.98021694373,2.98021694373
 06/12  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/12  19:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/12  20:00:00,39.8893369624,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,46.4479218441,46.4479218441
 06/13  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,31.2990016449,31.2990016449
 06/13  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,12.5402970808,12.5402970808
 06/13  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  12:00:00,48.873108439,7.69755807573,0.24816125047,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  13:00:00,49.9908407725,7.69755807573,1.36589358397,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  14:00:00,51.9282560824,7.69755807573,3.30330889384,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  15:00:00,53.6370199259,7.69755807573,5.01207273735,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  16:00:00,53.7488230471,7.69755807573,5.12387585853,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  17:00:00,53.357568853,7.69755807573,4.73262166445,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  18:00:00,40.4637308174,7.69755807573,3.68357284247,0.0,21.8919046032,7.190695296,0.0,0.0
 06/13  19:00:00,37.7538471345,7.69755807573,0.973689159609,0.0,21.8919046032,7.190695296,0.0,0.0
 06/13  20:00:00,39.9043153205,7.69755807573,0.0149783580787,0.0,18.243253836,6.291858384,0.0,0.0
 06/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,65.7675181957,65.7675181957
 06/14  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,40.0295541933,40.0295541933
 06/14  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,16.9497391697,16.9497391697
 06/14  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0352464382688,0.0352464382688
 06/14  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  12:00:00,48.8505243261,7.69755807573,0.225577137569,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  13:00:00,50.8816944803,7.69755807573,2.25674729177,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  14:00:00,53.4576651168,7.69755807573,4.8327179283,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  15:00:00,55.4294045183,7.69755807573,6.80445732981,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  16:00:00,56.36697784,7.69755807573,7.74203065147,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  17:00:00,56.1770014157,7.69755807573,7.55205422713,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  18:00:00,42.958982429,7.69755807573,6.17882445403,0.0,21.8919046032,7.190695296,0.0,0.0
 06/14  19:00:00,39.9920371701,7.69755807573,3.21187919516,0.0,21.8919046032,7.190695296,0.0,0.0
 06/14  20:00:00,40.3487189527,7.69755807573,0.459381990345,0.0,18.243253836,6.291858384,0.0,0.0
 06/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,45.3028894903,45.3028894903
 06/15  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,29.4850025398,29.4850025398
 06/15  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,7.29096283981,7.29096283981
 06/15  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  11:00:00,48.9531894335,7.69755807573,0.328242244975,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  12:00:00,50.928668163,7.69755807573,2.30372097446,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  13:00:00,56.6946751897,7.69755807573,8.06972800114,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  14:00:00,61.5035607092,7.69755807573,12.8786135207,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  15:00:00,63.2819897751,7.69755807573,14.6570425866,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  16:00:00,62.3338284037,7.69755807573,13.7088812152,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  17:00:00,59.1005827125,7.69755807573,10.475635524,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  18:00:00,44.2250202181,7.69755807573,7.44486224314,0.0,21.8919046032,7.190695296,0.0,0.0
 06/15  19:00:00,42.0181390167,7.69755807573,5.23798104173,0.0,21.8919046032,7.190695296,0.0,0.0
 06/15  20:00:00,43.3404153165,7.69755807573,3.45107835414,0.0,18.243253836,6.291858384,0.0,0.0
 06/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,39.0494529943,39.0494529943
 06/16  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,17.5210692144,17.5210692144
 06/16  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.459402481868,0.459402481868
 06/16  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  10:00:00,48.7116868556,7.69755807573,0.0867396670288,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  11:00:00,51.7689490248,7.69755807573,3.1440018363,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  12:00:00,54.88521277,7.69755807573,6.26026558142,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  13:00:00,57.5157230016,7.69755807573,8.89077581304,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  14:00:00,61.351275029,7.69755807573,12.7263278405,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  15:00:00,63.5002815561,7.69755807573,14.8753343676,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  16:00:00,63.1276730172,7.69755807573,14.5027258287,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  17:00:00,62.0727533655,7.69755807573,13.4478061769,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  18:00:00,49.8598947975,7.69755807573,13.0797368226,0.0,21.8919046032,7.190695296,0.0,0.0
 06/16  19:00:00,45.0604484561,7.69755807573,8.28029048112,0.0,21.8919046032,7.190695296,0.0,0.0
 06/16  20:00:00,42.4300180362,7.69755807573,2.54068107383,0.0,18.243253836,6.291858384,0.0,0.0
 06/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  06:00:00,10.8701388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,38.7068184191,38.7068184191
 06/17  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,21.4890145261,21.4890145261
 06/17  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,4.86225597763,4.86225597763
 06/17  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/17  10:00:00,48.6337461564,7.69755807573,0.00879896787639,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  11:00:00,51.5721671559,7.69755807573,2.94721996739,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  12:00:00,56.6122241951,7.69755807573,7.98727700656,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  13:00:00,59.8528007642,7.69755807573,11.2278535756,0.0,32.8378569048,8.089532208,0.0,0.0
