Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/17  14:00:00,63.1978480573,7.69755807573,14.5729008688,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  15:00:00,67.3170841173,7.69755807573,18.6921369287,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  16:00:00,68.7486929184,7.69755807573,20.1237457298,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  17:00:00,67.16901354,7.69755807573,18.5440663515,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  18:00:00,46.4365333374,7.69755807573,14.2038630417,0.0,18.243253836,6.291858384,0.0,0.0
 06/17  19:00:00,34.2152850367,7.69755807573,11.0775900994,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  20:00:00,37.9301921035,7.69755807573,7.13583049954,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  21:00:00,28.306172725,7.69755807573,2.77845314609,0.0,3.6486507672,2.696510736,0.0,0.0
 06/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,1.97195434864,1.97195434864
 06/18  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/18  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  11:00:00,28.7398451754,7.69755807573,1.05466255887,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  12:00:00,45.0464882766,7.69755807573,8.26633030164,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  13:00:00,47.7930615016,7.69755807573,11.0129035267,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  14:00:00,50.7135489387,7.69755807573,13.9333909637,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  15:00:00,53.3569448162,7.69755807573,16.5767868412,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  16:00:00,54.0391626589,7.69755807573,17.2590046839,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  17:00:00,42.4760564646,7.69755807573,14.7908738481,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  18:00:00,29.695007168,7.69755807573,11.1047999098,0.0,7.2973015344,3.595347648,0.0,0.0
 06/18  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,6.26622039013,6.26622039013
 06/19  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.0440930291234,0.0440930291234
 06/19  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/19  09:00:00,48.8125761451,7.69755807573,0.187628956572,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  10:00:00,52.8849244026,7.69755807573,4.2599772141,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  11:00:00,59.1772123368,7.69755807573,10.5522651483,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  12:00:00,63.7108384922,7.69755807573,15.0858913037,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  13:00:00,66.4552076531,7.69755807573,17.8302604645,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  14:00:00,67.4810146425,7.69755807573,18.856067454,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  15:00:00,68.1276635888,7.69755807573,19.5027164003,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  16:00:00,66.6822434378,7.69755807573,18.0572962493,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  17:00:00,64.5804434592,7.69755807573,15.9554962707,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  18:00:00,50.0528256396,7.69755807573,13.2726676647,0.0,21.8919046032,7.190695296,0.0,0.0
 06/19  19:00:00,47.5513180052,7.69755807573,10.7711600303,0.0,21.8919046032,7.190695296,0.0,0.0
 06/19  20:00:00,47.4329513258,7.69755807573,7.54361436338,0.0,18.243253836,6.291858384,0.0,0.0
 06/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,0.1115548391,0.1115548391
 06/20  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/20  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/20  09:00:00,49.4992959664,7.69755807573,0.874348777874,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  10:00:00,53.9338029399,7.69755807573,5.30885575138,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  11:00:00,59.7176224891,7.69755807573,11.0926753005,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  12:00:00,64.4632501288,7.69755807573,15.8383029402,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  13:00:00,66.9357519894,7.69755807573,18.3108048008,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  14:00:00,67.8884166645,7.69755807573,19.2634694759,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  15:00:00,67.9452970398,7.69755807573,19.3203498512,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  16:00:00,67.0076179212,7.69755807573,18.3826707327,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  17:00:00,66.7038623531,7.69755807573,18.0789151646,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  18:00:00,53.1897408768,7.69755807573,16.4095829019,0.0,21.8919046032,7.190695296,0.0,0.0
 06/20  19:00:00,47.7589471625,7.69755807573,10.9787891876,0.0,21.8919046032,7.190695296,0.0,0.0
 06/20  20:00:00,46.2227522573,7.69755807573,6.33341529488,0.0,18.243253836,6.291858384,0.0,0.0
 06/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,11.2635846208,11.2635846208
 06/21  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,1.63710393034,1.63710393034
 06/21  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/21  09:00:00,49.3500419457,7.69755807573,0.725094757188,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  10:00:00,54.2962198494,7.69755807573,5.67127266085,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  11:00:00,59.7339516165,7.69755807573,11.109004428,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  12:00:00,62.6856143524,7.69755807573,14.0606671639,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  13:00:00,66.144605926,7.69755807573,17.5196587375,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  14:00:00,69.5428726917,7.69755807573,20.9179255032,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  15:00:00,70.6811453615,7.69755807573,22.056198173,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  16:00:00,70.8476884915,7.69755807573,22.222741303,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  17:00:00,68.5848277375,7.69755807573,19.959880549,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  18:00:00,53.6907145219,7.69755807573,16.910556547,0.0,21.8919046032,7.190695296,0.0,0.0
 06/21  19:00:00,50.6189673206,7.69755807573,13.8388093457,0.0,21.8919046032,7.190695296,0.0,0.0
 06/21  20:00:00,47.4826440539,7.69755807573,7.59330709152,0.0,18.243253836,6.291858384,0.0,0.0
 06/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,29.2714924636,29.2714924636
 06/22  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,7.66754133405,7.66754133405
 06/22  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/22  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  10:00:00,48.8565540076,7.69755807573,0.231606819092,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  11:00:00,52.8986716755,7.69755807573,4.27372448695,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  12:00:00,56.2545569541,7.69755807573,7.62960976553,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  13:00:00,57.9330782352,7.69755807573,9.30813104665,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  14:00:00,59.2100587907,7.69755807573,10.5851116021,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  15:00:00,60.2929359783,7.69755807573,11.6679887898,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  16:00:00,59.5108342691,7.69755807573,10.8858870805,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  17:00:00,57.6868456225,7.69755807573,9.06189843395,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  18:00:00,44.0437440709,7.69755807573,7.26358609598,0.0,21.8919046032,7.190695296,0.0,0.0
 06/22  19:00:00,40.6857948653,7.69755807573,3.90563689039,0.0,21.8919046032,7.190695296,0.0,0.0
 06/22  20:00:00,40.6537172873,7.69755807573,0.764380324881,0.0,18.243253836,6.291858384,0.0,0.0
 06/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,66.1748197698,66.1748197698
 06/23  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,47.8721239153,47.8721239153
 06/23  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,31.0762400098,31.0762400098
 06/23  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,9.86340274399,9.86340274399
 06/23  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.30474513358,1.30474513358
 06/23  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  15:00:00,48.640173359,7.69755807573,0.0152261704352,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  16:00:00,48.6314676076,7.69755807573,0.00652041904117,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/23  19:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/23  20:00:00,39.8893369624,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.127030742584,0.127030742584
 06/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  06:00:00,10.8701388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,140.60882616,140.60882616
 06/24  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,102.040701839,102.040701839
 06/24  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,80.1646341035,80.1646341035
 06/24  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,48.4741250931,48.4741250931
 06/24  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,21.1172414094,21.1172414094
 06/24  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.52238419036,2.52238419036
 06/24  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.000267458608011,0.000267458608011
 06/24  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  15:00:00,48.6401026539,7.69755807573,0.015155465396,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  16:00:00,48.6786347933,7.69755807573,0.0536876047677,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  18:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/24  19:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  20:00:00,30.794361604,7.69755807573,0.0,0.0,10.9459523016,4.49418456,0.760691397476,0.760691397476
 06/24  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,8.31678745223,8.31678745223
 06/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,44.6924304457,44.6924304457
 06/25  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,13.7671100075,13.7671100075
 06/25  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0625999510522,0.0625999510522
 06/25  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  12:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  13:00:00,37.4294039481,7.69755807573,0.649245973175,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  14:00:00,38.6472461522,7.69755807573,1.8670881773,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  15:00:00,39.4098929659,7.69755807573,2.62973499101,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  16:00:00,40.7412172341,7.69755807573,3.96105925921,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  17:00:00,29.7870902583,7.69755807573,2.10190764178,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  18:00:00,18.7079058816,7.69755807573,0.117698623478,0.0,7.2973015344,3.595347648,0.0,0.0
 06/25  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,53.2292056401,53.2292056401
 06/26  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,25.0743085791,25.0743085791
 06/26  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,4.21619321571,4.21619321571
 06/26  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  11:00:00,49.7130214962,7.69755807573,1.08807430769,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  12:00:00,52.6949707115,7.69755807573,4.070023523,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  13:00:00,55.5649994028,7.69755807573,6.94005221432,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  14:00:00,57.7630793836,7.69755807573,9.13813219505,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  15:00:00,59.5753164814,7.69755807573,10.9503692929,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  16:00:00,60.5162221139,7.69755807573,11.8912749253,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  17:00:00,59.7126002666,7.69755807573,11.087653078,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  18:00:00,46.1327382947,7.69755807573,9.35258031977,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  19:00:00,43.2451822261,7.69755807573,6.4650242512,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  20:00:00,42.186738014,7.69755807573,2.29740105164,0.0,18.243253836,6.291858384,0.0,0.0
 06/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,32.6591982258,32.6591982258
 06/27  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,14.219154656,14.219154656
 06/27  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.335159636735,0.335159636735
 06/27  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  10:00:00,49.6785054236,7.69755807573,1.05355823508,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  11:00:00,56.051536844,7.69755807573,7.42658965549,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  12:00:00,59.4202955687,7.69755807573,10.7953483802,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  13:00:00,60.7574303593,7.69755807573,12.1324831707,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  14:00:00,61.2073447667,7.69755807573,12.5823975782,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  15:00:00,61.1195044951,7.69755807573,12.4945573066,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  16:00:00,59.5095986264,7.69755807573,10.8846514379,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  17:00:00,57.8359815119,7.69755807573,9.21103432338,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  18:00:00,44.2324478866,7.69755807573,7.45228991166,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  19:00:00,42.3225953548,7.69755807573,5.54243737992,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  20:00:00,42.7467396371,7.69755807573,2.85740267468,0.0,18.243253836,6.291858384,0.0,0.0
 06/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,24.8567224684,24.8567224684
 06/28  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,17.8618081055,17.8618081055
 06/28  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,11.7219085904,11.7219085904
 06/28  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.39125089017,1.39125089017
 06/28  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0320537583714,0.0320537583714
 06/28  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  13:00:00,48.6555188192,7.69755807573,0.0305716306729,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  14:00:00,48.6284515542,7.69755807573,0.00350436563371,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  19:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  20:00:00,39.8893369624,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,69.5099605017,69.5099605017
 06/29  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,54.6538447266,54.6538447266
 06/29  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,42.0145868867,42.0145868867
 06/29  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,23.2496822966,23.2496822966
 06/29  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,15.3333166391,15.3333166391
 06/29  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,3.05594133263,3.05594133263
 06/29  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0440211916591,0.0440211916591
 06/29  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  19:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  20:00:00,39.8893369624,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,60.5224358859,60.5224358859
 06/30  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,46.3577043247,46.3577043247
 06/30  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,33.3251048523,33.3251048523
 06/30  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,13.1599010588,13.1599010588
 06/30  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,5.2290321302,5.2290321302
 06/30  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0682063857163,0.0682063857163
 06/30  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  19:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  20:00:00,39.8893369624,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  06:00:00,10.8701388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,34.6771771945,34.6771771945
 07/01  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,14.5641960205,14.5641960205
 07/01  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,0.0536272012277,0.0536272012277
 07/01  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 07/01  10:00:00,50.774515141,7.69755807573,2.14956795252,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  11:00:00,58.010594346,7.69755807573,9.38564715747,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  12:00:00,62.0587150214,7.69755807573,13.4337678329,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  13:00:00,65.3287573032,7.69755807573,16.7038101147,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  14:00:00,68.3528668339,7.69755807573,19.7279196454,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  15:00:00,70.5545322265,7.69755807573,21.9295850379,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  16:00:00,71.7133510352,7.69755807573,23.0884038467,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  17:00:00,70.5790950429,7.69755807573,21.9541478544,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  18:00:00,50.4227125467,7.69755807573,18.1900422509,0.0,18.243253836,6.291858384,0.0,0.0
 07/01  19:00:00,35.8234349586,7.69755807573,12.6857400213,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  20:00:00,39.085746574,7.69755807573,8.29138496997,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  21:00:00,30.4928441202,7.69755807573,4.96512454131,0.0,3.6486507672,2.696510736,0.0,0.0
 07/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/02  09:00:00,14.0612849049,7.69755807573,0.0185653259271,0.0,3.6486507672,2.696510736,0.0,0.0
 07/02  10:00:00,31.589848054,7.69755807573,3.90466543751,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  11:00:00,36.7002735955,7.69755807573,9.01509097894,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  12:00:00,50.0635455018,7.69755807573,13.2833875269,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  13:00:00,52.6109005219,7.69755807573,15.8307425469,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  14:00:00,53.8248441602,7.69755807573,17.0446861853,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  15:00:00,56.2691597326,7.69755807573,19.4890017577,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  16:00:00,55.7662388234,7.69755807573,18.9860808485,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  17:00:00,43.3453220579,7.69755807573,15.6601394414,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  18:00:00,28.8130097974,7.69755807573,10.2228025393,0.0,7.2973015344,3.595347648,0.0,0.0
 07/02  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/03  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/03  09:00:00,51.7916320007,7.69755807573,3.16668481212,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  10:00:00,55.1762287272,7.69755807573,6.55128153863,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  11:00:00,58.5810630847,7.69755807573,9.9561158962,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  12:00:00,61.5195521472,7.69755807573,12.8946049587,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  13:00:00,61.99428462,7.69755807573,13.3693374315,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  14:00:00,57.9427236652,7.69755807573,9.31777647668,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  15:00:00,59.0522896646,7.69755807573,10.4273424761,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  16:00:00,61.9070566681,7.69755807573,13.2821094796,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  17:00:00,58.4619740787,7.69755807573,9.83702689013,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  18:00:00,42.2268590819,7.69755807573,5.44670110694,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  19:00:00,39.9815163032,7.69755807573,3.20135832824,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  20:00:00,40.4387045762,7.69755807573,0.549367613762,0.0,18.243253836,6.291858384,0.0,0.0
 07/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,25.2474034528,25.2474034528
 07/04  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,1.78260151337,1.78260151337
 07/04  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  12:00:00,36.9733259121,7.69755807573,0.193167937154,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  13:00:00,39.6024551221,7.69755807573,2.82229714719,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  14:00:00,41.8457004074,7.69755807573,5.06554243243,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  15:00:00,42.704118408,7.69755807573,5.92396043303,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  16:00:00,43.203981153,7.69755807573,6.42382317803,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  17:00:00,33.8045001426,7.69755807573,6.11931752611,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  18:00:00,23.4984172994,7.69755807573,4.9082100413,0.0,7.2973015344,3.595347648,0.0,0.0
 07/04  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,35.9009003442,35.9009003442
 07/05  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,17.7746619377,17.7746619377
 07/05  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.462565082316,0.462565082316
 07/05  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  10:00:00,48.8090010635,7.69755807573,0.184053875,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  11:00:00,52.2393186303,7.69755807573,3.61437144179,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  12:00:00,55.3790731097,7.69755807573,6.75412592113,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  13:00:00,60.4405084709,7.69755807573,11.8155612824,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  14:00:00,64.0503157679,7.69755807573,15.4253685794,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  15:00:00,68.1310540571,7.69755807573,19.5061068686,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  16:00:00,70.2867447652,7.69755807573,21.6617975766,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  17:00:00,68.9826441269,7.69755807573,20.3576969384,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  18:00:00,54.2953204509,7.69755807573,17.5151624759,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  19:00:00,51.3192212379,7.69755807573,14.539063263,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  20:00:00,49.431291163,7.69755807573,9.54195420065,0.0,18.243253836,6.291858384,0.0,0.0
 07/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,24.7760714947,24.7760714947
 07/06  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,11.2017875478,11.2017875478
 07/06  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0906237856508,0.0906237856508
 07/06  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  10:00:00,49.0339795286,7.69755807573,0.409032340065,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  11:00:00,55.3653059471,7.69755807573,6.74035875857,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  12:00:00,60.5912039823,7.69755807573,11.9662567938,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  13:00:00,65.1059507728,7.69755807573,16.4810035843,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  14:00:00,67.859985132,7.69755807573,19.2350379435,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  15:00:00,69.2034892451,7.69755807573,20.5785420566,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  16:00:00,70.539284029,7.69755807573,21.9143368405,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  17:00:00,70.1366724914,7.69755807573,21.5117253029,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  18:00:00,54.7623169106,7.69755807573,17.9821589356,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  19:00:00,51.5863822413,7.69755807573,14.8062242664,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  20:00:00,52.4237372292,7.69755807573,12.5344002668,0.0,18.243253836,6.291858384,0.0,0.0
 07/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,3.5750795314,3.5750795314
 07/07  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/07  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/07  09:00:00,52.8401305942,7.69755807573,4.21518340572,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  10:00:00,58.6130566139,7.69755807573,9.98810942537,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  11:00:00,63.7691292879,7.69755807573,15.1441820993,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  12:00:00,67.1146540578,7.69755807573,18.4897068693,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  13:00:00,69.0908867618,7.69755807573,20.4659395733,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  14:00:00,72.2958668203,7.69755807573,23.6709196317,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  15:00:00,75.4355850492,7.69755807573,26.8106378607,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  16:00:00,73.9885825999,7.69755807573,25.3636354114,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  17:00:00,71.1978308951,7.69755807573,22.5728837066,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  18:00:00,56.0276557275,7.69755807573,19.2474977526,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  19:00:00,52.4958815396,7.69755807573,15.7157235647,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  20:00:00,50.7838412199,7.69755807573,10.8945042575,0.0,18.243253836,6.291858384,0.0,0.0
 07/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  06:00:00,10.8701388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,0.000188235475211,0.000188235475211
 07/08  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/08  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  09:00:00,39.5746752911,7.69755807573,2.79451731616,0.0,21.8919046032,7.190695296,0.0,0.0
 07/08  10:00:00,56.7955715852,7.69755807573,8.17062439664,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  11:00:00,61.0379270898,7.69755807573,12.4129799013,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  12:00:00,66.0127533855,7.69755807573,17.387806197,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  13:00:00,72.3255823505,7.69755807573,23.700635162,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  14:00:00,75.0580265452,7.69755807573,26.4330793567,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  15:00:00,75.8880554704,7.69755807573,27.2631082819,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  16:00:00,77.9441760738,7.69755807573,29.3192288853,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  17:00:00,75.9099007263,7.69755807573,27.2849535378,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  18:00:00,53.2684592684,7.69755807573,21.0357889726,0.0,18.243253836,6.291858384,0.0,0.0
 07/08  19:00:00,38.7076133674,7.69755807573,15.56991843,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  20:00:00,40.8708385623,7.69755807573,10.0764769583,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  21:00:00,30.3347305534,7.69755807573,4.80701097446,0.0,3.6486507672,2.696510736,0.0,0.0
 07/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.000149724319676,0.000149724319676
 07/09  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/09  10:00:00,27.9229263207,7.69755807573,0.237743704144,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  11:00:00,31.5249319642,7.69755807573,3.83974934764,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  12:00:00,46.2005150137,7.69755807573,9.42035703874,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  13:00:00,46.9962112959,7.69755807573,10.216053321,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  14:00:00,47.6451076554,7.69755807573,10.8649496805,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  15:00:00,50.6882600828,7.69755807573,13.9081021079,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  16:00:00,51.4430481604,7.69755807573,14.6628901855,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  17:00:00,41.0687711112,7.69755807573,13.3835884947,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  18:00:00,29.4557217296,7.69755807573,10.8655144714,0.0,7.2973015344,3.595347648,0.0,0.0
 07/09  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
