Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,3.38750584082,3.38750584082
 07/10  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,1.55481079572e-05,1.55481079572e-05
 07/10  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  09:00:00,49.3371045623,7.69755807573,0.712157373732,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  10:00:00,53.8021909937,7.69755807573,5.17724380513,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  11:00:00,58.6699524771,7.69755807573,10.0450052886,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  12:00:00,62.311419551,7.69755807573,13.6864723625,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  13:00:00,65.3882321836,7.69755807573,16.763284995,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  14:00:00,69.1697877259,7.69755807573,20.5448405374,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  15:00:00,72.0706115631,7.69755807573,23.4456643746,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  16:00:00,72.5395172772,7.69755807573,23.9145700887,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  17:00:00,70.8304508194,7.69755807573,22.2055036309,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  18:00:00,57.5914227835,7.69755807573,20.8112648085,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  19:00:00,53.0015883236,7.69755807573,16.2214303487,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  20:00:00,52.5830852104,7.69755807573,12.693748248,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,5.30268946048,5.30268946048
 07/11  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.212536429426,0.212536429426
 07/11  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/11  09:00:00,48.6748784897,7.69755807573,0.0499313011593,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  10:00:00,50.7851083468,7.69755807573,2.16016115827,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  11:00:00,56.5044569505,7.69755807573,7.87950976196,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  12:00:00,60.0305159037,7.69755807573,11.4055687151,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  13:00:00,62.6652652549,7.69755807573,14.0403180663,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  14:00:00,66.0059227949,7.69755807573,17.3809756063,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  15:00:00,68.0264486382,7.69755807573,19.4015014496,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  16:00:00,68.8570838167,7.69755807573,20.2321366281,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  17:00:00,67.1531084139,7.69755807573,18.5281612254,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  18:00:00,54.4502881649,7.69755807573,17.67013019,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  19:00:00,50.3108137026,7.69755807573,13.5306557277,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  20:00:00,50.973649549,7.69755807573,11.0843125866,0.0,18.243253836,6.291858384,0.0,0.0
 07/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,3.60238140804,3.60238140804
 07/12  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.151580796629,0.151580796629
 07/12  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  09:00:00,49.5847157641,7.69755807573,0.959768575553,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  10:00:00,56.0296339364,7.69755807573,7.4046867479,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  11:00:00,61.4328630496,7.69755807573,12.8079158611,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  12:00:00,64.7638167725,7.69755807573,16.138869584,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  13:00:00,68.6107944006,7.69755807573,19.9858472121,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  14:00:00,71.6502135698,7.69755807573,23.0252663812,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  15:00:00,74.5523917234,7.69755807573,25.9274445349,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  16:00:00,76.185336638,7.69755807573,27.5603894495,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  17:00:00,76.7217045618,7.69755807573,28.0967573733,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  18:00:00,62.908350067,7.69755807573,26.1281920921,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  19:00:00,58.9152206273,7.69755807573,22.1350626523,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  20:00:00,57.1557231934,7.69755807573,17.266386231,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/13  08:00:00,32.4589757636,7.69755807573,0.226305467915,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  09:00:00,55.502976981,7.69755807573,6.87802979246,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  10:00:00,60.578336041,7.69755807573,11.9533888524,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  11:00:00,65.6267672895,7.69755807573,17.0018201009,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  12:00:00,69.8488240471,7.69755807573,21.2238768586,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  13:00:00,73.3882180386,7.69755807573,24.76327085,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  14:00:00,77.4351866887,7.69755807573,28.8102395002,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  15:00:00,82.661883912,7.69755807573,34.0369367234,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  16:00:00,83.3289420058,7.69755807573,34.7039948173,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  17:00:00,81.0473341332,7.69755807573,32.4223869447,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  18:00:00,66.425985011,7.69755807573,29.6458270361,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  19:00:00,59.0914185822,7.69755807573,22.3112606072,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  20:00:00,55.8028255547,7.69755807573,15.9134885923,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  09:00:00,49.5886752067,7.69755807573,0.963728018187,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  10:00:00,53.0247596382,7.69755807573,4.39981244962,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  11:00:00,58.02275202,7.69755807573,9.39780483151,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  12:00:00,61.5024588482,7.69755807573,12.8775116597,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  13:00:00,64.0496306429,7.69755807573,15.4246834543,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  14:00:00,67.7883434737,7.69755807573,19.1633962852,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  15:00:00,72.9765900123,7.69755807573,24.3516428238,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  16:00:00,69.5862898562,7.69755807573,20.9613426677,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  17:00:00,65.7612439646,7.69755807573,17.1362967761,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  18:00:00,51.9323371607,7.69755807573,15.1521791858,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  19:00:00,49.3705198861,7.69755807573,12.5903619112,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  20:00:00,50.9229799752,7.69755807573,11.0336430128,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  06:00:00,10.8701388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  08:00:00,24.5853922838,7.69755807573,1.44769734651,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  09:00:00,46.4431937211,7.69755807573,9.66303574617,0.0,21.8919046032,7.190695296,0.0,0.0
 07/15  10:00:00,64.970686842,7.69755807573,16.3457396534,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  11:00:00,70.4060080362,7.69755807573,21.7810608476,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  12:00:00,74.6959473657,7.69755807573,26.0710001772,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  13:00:00,79.0972579413,7.69755807573,30.4723107528,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  14:00:00,81.204626526,7.69755807573,32.5796793375,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  15:00:00,79.4371155506,7.69755807573,30.812168362,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  16:00:00,77.7042214832,7.69755807573,29.0792742947,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  17:00:00,75.7518039575,7.69755807573,27.1268567689,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  18:00:00,53.7288809427,7.69755807573,21.496210647,0.0,18.243253836,6.291858384,0.0,0.0
 07/15  19:00:00,40.1829421282,7.69755807573,17.0452471909,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  20:00:00,44.0759583893,7.69755807573,13.2815967853,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  21:00:00,34.8545292023,7.69755807573,9.3268096234,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  08:00:00,14.0767164532,7.69755807573,0.0339968743199,0.0,3.6486507672,2.696510736,0.0,0.0
 07/16  09:00:00,15.3726804196,7.69755807573,1.3299608407,0.0,3.6486507672,2.696510736,0.0,0.0
 07/16  10:00:00,32.4116931067,7.69755807573,4.72651049016,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  11:00:00,33.7996930024,7.69755807573,6.11451038584,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  12:00:00,47.0477198593,7.69755807573,10.2675618844,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  13:00:00,49.8961876155,7.69755807573,13.1160296406,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  14:00:00,51.2394056566,7.69755807573,14.4592476817,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  15:00:00,51.3687318442,7.69755807573,14.5885738693,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  16:00:00,50.241384104,7.69755807573,13.4612261291,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  17:00:00,40.1345586059,7.69755807573,12.4493759894,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  18:00:00,29.5362141705,7.69755807573,10.9460069124,0.0,7.2973015344,3.595347648,0.0,0.0
 07/16  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  06:00:00,13.4191802828,7.69755807573,2.09962299948,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  07:00:00,23.3137471839,7.69755807573,4.72353992578,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  08:00:00,39.7218090322,7.69755807573,7.48913873644,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  09:00:00,60.851056718,7.69755807573,12.2261095294,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  10:00:00,64.4017260175,7.69755807573,15.7767788289,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  11:00:00,68.681370578,7.69755807573,20.0564233895,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  12:00:00,73.0552781628,7.69755807573,24.4303309743,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  13:00:00,78.115517162,7.69755807573,29.4905699735,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  14:00:00,78.8266764445,7.69755807573,30.201729256,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  15:00:00,78.824448245,7.69755807573,30.1995010565,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  16:00:00,78.3005646848,7.69755807573,29.6756174962,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  17:00:00,76.2747562807,7.69755807573,27.6498090922,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  18:00:00,61.3670481294,7.69755807573,24.5868901545,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  19:00:00,56.5334124059,7.69755807573,19.7532544309,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  20:00:00,54.5474796322,7.69755807573,14.6581426698,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  07:00:00,18.5910255566,7.69755807573,0.000818298501741,0.0,7.2973015344,3.595347648,0.0,0.0
 07/18  08:00:00,34.550419024,7.69755807573,2.31774872826,0.0,18.243253836,6.291858384,0.0,0.0
 07/18  09:00:00,57.4637405471,7.69755807573,8.8387933586,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  10:00:00,60.8548302959,7.69755807573,12.2298831074,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  11:00:00,66.00620602,7.69755807573,17.3812588315,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  12:00:00,70.3913313663,7.69755807573,21.7663841778,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  13:00:00,73.2015148239,7.69755807573,24.5765676353,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  14:00:00,75.1400759119,7.69755807573,26.5151287234,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  15:00:00,76.6121267167,7.69755807573,27.9871795282,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  16:00:00,76.0021958937,7.69755807573,27.3772487052,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  17:00:00,72.2630289439,7.69755807573,23.6380817554,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  18:00:00,58.954543785,7.69755807573,22.1743858101,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  19:00:00,55.4726019906,7.69755807573,18.6924440156,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  20:00:00,54.8553509899,7.69755807573,14.9660140276,0.0,18.243253836,6.291858384,0.0,0.0
 07/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,0.0449150158877,0.0449150158877
 07/19  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.000719220520738,0.000719220520738
 07/19  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/19  09:00:00,48.9412569432,7.69755807573,0.316309754654,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  10:00:00,51.147479956,7.69755807573,2.52253276748,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  11:00:00,55.2698707854,7.69755807573,6.64492359691,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  12:00:00,57.3724974865,7.69755807573,8.74755029793,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  13:00:00,57.6201821774,7.69755807573,8.99523498891,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  14:00:00,56.885302177,7.69755807573,8.26035498848,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  15:00:00,56.880771929,7.69755807573,8.25582474052,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  16:00:00,55.4582851654,7.69755807573,6.83333797685,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  17:00:00,54.3018929783,7.69755807573,5.67694578976,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  18:00:00,41.2331490584,7.69755807573,4.45299108349,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  19:00:00,38.4947071994,7.69755807573,1.71454922444,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  20:00:00,40.0164895179,7.69755807573,0.12715255547,0.0,18.243253836,6.291858384,0.0,0.0
 07/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,17.7223017084,17.7223017084
 07/20  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,4.56808721303,4.56808721303
 07/20  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  10:00:00,49.9743102419,7.69755807573,1.34936305338,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  11:00:00,55.8750868764,7.69755807573,7.25013968783,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  12:00:00,59.507791017,7.69755807573,10.8828438284,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  13:00:00,62.3608791519,7.69755807573,13.7359319634,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  14:00:00,64.5202668521,7.69755807573,15.8953196636,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  15:00:00,66.3257128209,7.69755807573,17.7007656324,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  16:00:00,66.8109229835,7.69755807573,18.185975795,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  17:00:00,66.4172064357,7.69755807573,17.7922592472,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  18:00:00,53.1558218668,7.69755807573,16.3756638918,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  19:00:00,50.0438268181,7.69755807573,13.2636688432,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  20:00:00,49.8842137489,7.69755807573,9.99487678653,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,13.2838479626,13.2838479626
 07/21  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,1.37353976813,1.37353976813
 07/21  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/21  09:00:00,48.6336473436,7.69755807573,0.0087001550891,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  10:00:00,50.9443531193,7.69755807573,2.31940593074,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  11:00:00,58.8300412456,7.69755807573,10.2050940571,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  12:00:00,63.9188581723,7.69755807573,15.2939109838,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  13:00:00,67.331832008,7.69755807573,18.7068848195,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  14:00:00,68.8983232461,7.69755807573,20.2733760576,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  15:00:00,69.9355870154,7.69755807573,21.3106398268,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  16:00:00,68.3609071154,7.69755807573,19.7359599269,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  17:00:00,66.7769661859,7.69755807573,18.1520189974,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  18:00:00,54.1799245633,7.69755807573,17.3997665883,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  19:00:00,51.6355288142,7.69755807573,14.8553708393,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  20:00:00,49.1254612939,7.69755807573,9.23612433149,0.0,18.243253836,6.291858384,0.0,0.0
 07/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  06:00:00,10.8701388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/22  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  09:00:00,38.7600691793,7.69755807573,1.97991120435,0.0,21.8919046032,7.190695296,0.0,0.0
 07/22  10:00:00,58.1010847634,7.69755807573,9.47613757483,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  11:00:00,63.8119983848,7.69755807573,15.1870511963,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  12:00:00,66.2966559878,7.69755807573,17.6717087992,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  13:00:00,66.9585845271,7.69755807573,18.3336373386,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  14:00:00,66.8878445021,7.69755807573,18.2628973135,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  15:00:00,65.6584058569,7.69755807573,17.0334586684,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  16:00:00,65.6249614223,7.69755807573,17.0000142337,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  17:00:00,64.7072466014,7.69755807573,16.0822994128,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  18:00:00,43.7921516065,7.69755807573,11.5594813108,0.0,18.243253836,6.291858384,0.0,0.0
 07/22  19:00:00,31.4507257836,7.69755807573,8.31303084631,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  20:00:00,35.6946573373,7.69755807573,4.90029573332,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  21:00:00,26.0950770318,7.69755807573,0.567357452846,0.0,3.6486507672,2.696510736,0.0,0.0
 07/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/23  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/23  10:00:00,31.6096343511,7.69755807573,3.92445173452,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  11:00:00,37.8865034627,7.69755807573,10.2013208462,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  12:00:00,52.3674619702,7.69755807573,15.5873039953,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  13:00:00,54.5520303818,7.69755807573,17.7718724069,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  14:00:00,55.6008893079,7.69755807573,18.820731333,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  15:00:00,55.6600232413,7.69755807573,18.8798652664,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  16:00:00,54.6470873933,7.69755807573,17.8669294184,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  17:00:00,42.4588042835,7.69755807573,14.773621667,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  18:00:00,28.66918367,7.69755807573,10.0789764119,0.0,7.2973015344,3.595347648,0.0,0.0
 07/23  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,0.476954600072,0.476954600072
 07/24  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.000223253297641,0.000223253297641
 07/24  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/24  09:00:00,51.9861968701,7.69755807573,3.36124968161,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  10:00:00,59.98442406,7.69755807573,11.3594768715,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  11:00:00,63.9618796372,7.69755807573,15.3369324487,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  12:00:00,67.4994816116,7.69755807573,18.874534423,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  13:00:00,68.3110215348,7.69755807573,19.6860743463,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  14:00:00,69.7810908962,7.69755807573,21.1561437077,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  15:00:00,70.4651932962,7.69755807573,21.8402461077,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  16:00:00,68.5689670671,7.69755807573,19.9440198786,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  17:00:00,66.5357545701,7.69755807573,17.9108073815,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  18:00:00,52.080663581,7.69755807573,15.3005056061,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  19:00:00,48.2198576004,7.69755807573,11.4396996254,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  20:00:00,48.9645958864,7.69755807573,7.1610922573,0.0,18.243253836,6.291858384,0.0,0.0
 07/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/25  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/25  09:00:00,53.2483632368,7.69755807573,4.6234160483,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  10:00:00,58.2043513012,7.69755807573,9.57940411267,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  11:00:00,62.0259800837,7.69755807573,13.4010328952,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  12:00:00,63.9604745876,7.69755807573,15.3355273991,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  13:00:00,65.9436232217,7.69755807573,17.3186760331,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  14:00:00,67.3044725105,7.69755807573,18.679525322,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  15:00:00,69.1913892989,7.69755807573,20.5664421104,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  16:00:00,70.2298651489,7.69755807573,21.6049179604,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  17:00:00,69.5819572162,7.69755807573,20.9570100276,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  18:00:00,53.5613224549,7.69755807573,16.78116448,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  19:00:00,48.1787613298,7.69755807573,11.3986033548,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  20:00:00,49.6904705248,7.69755807573,7.88696689572,0.0,18.243253836,6.291858384,0.0,0.0
 07/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/26  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/26  09:00:00,48.7521764562,7.69755807573,0.127229267669,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  10:00:00,50.644231037,7.69755807573,2.01928384842,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  11:00:00,54.7084660949,7.69755807573,6.08351890638,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  12:00:00,58.4004868098,7.69755807573,9.77553962123,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  13:00:00,62.5563594644,7.69755807573,13.9314122759,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  14:00:00,66.5883081837,7.69755807573,17.9633609951,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  15:00:00,70.0982502108,7.69755807573,21.4733030223,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  16:00:00,69.9195407039,7.69755807573,21.2945935154,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  17:00:00,67.8921349611,7.69755807573,19.2671877726,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  18:00:00,52.9341116665,7.69755807573,16.1539536916,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  19:00:00,48.481904652,7.69755807573,11.7017466771,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  20:00:00,49.5324127572,7.69755807573,7.72890912809,0.0,18.243253836,6.291858384,0.0,0.0
 07/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,24.7883540061,24.7883540061
 07/27  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,15.4559265362,15.4559265362
 07/27  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,1.31352694711,1.31352694711
 07/27  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  11:00:00,49.0736491965,7.69755807573,0.448702007924,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  12:00:00,51.6537640466,7.69755807573,3.02881685808,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  13:00:00,54.0154654874,7.69755807573,5.39051829887,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  14:00:00,55.9059454419,7.69755807573,7.28099825337,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  15:00:00,57.0495721896,7.69755807573,8.42462500106,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  16:00:00,56.1703588167,7.69755807573,7.54541162817,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  17:00:00,54.3121508813,7.69755807573,5.68720369277,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  18:00:00,39.1177104121,7.69755807573,2.33755243713,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  19:00:00,36.9328083777,7.69755807573,0.152650402791,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  20:00:00,41.8035036291,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,2.76735091226,2.76735091226
 07/28  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.297745284346,0.297745284346
 07/28  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/28  09:00:00,48.6665257537,7.69755807573,0.0415785652094,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  10:00:00,51.4395230056,7.69755807573,2.81457581704,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  11:00:00,58.6516217942,7.69755807573,10.0266746057,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  12:00:00,63.5153657328,7.69755807573,14.8904185443,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  13:00:00,64.5629404065,7.69755807573,15.9379932179,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  14:00:00,65.0868760061,7.69755807573,16.4619288175,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  15:00:00,63.3887822625,7.69755807573,14.7638350739,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  16:00:00,59.7287095061,7.69755807573,11.1037623176,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  17:00:00,56.064897862,7.69755807573,7.4399506735,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  18:00:00,40.2251214207,7.69755807573,3.44496344573,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  19:00:00,37.1657875442,7.69755807573,0.385629569268,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  20:00:00,41.8070785453,7.69755807573,0.00357491622861,0.0,18.243253836,6.291858384,0.0,0.0
 07/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  06:00:00,10.8701388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,34.7440551103,34.7440551103
 07/29  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,24.2119350714,24.2119350714
 07/29  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,5.90181246293,5.90181246293
 07/29  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 07/29  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  11:00:00,50.8306478791,7.69755807573,2.20570069053,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  12:00:00,54.6254888454,7.69755807573,6.00054165692,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  13:00:00,60.3934819607,7.69755807573,11.7685347722,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  14:00:00,66.1480493621,7.69755807573,17.5231021735,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  15:00:00,67.6992065575,7.69755807573,19.0742593689,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  16:00:00,68.2643548152,7.69755807573,19.6394076267,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  17:00:00,66.8888513826,7.69755807573,18.2639041941,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  18:00:00,41.5241473889,7.69755807573,9.29147709316,0.0,18.243253836,6.291858384,0.0,0.0
 07/29  19:00:00,28.6927194933,7.69755807573,5.55502455597,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  20:00:00,35.9691708219,7.69755807573,3.2606425512,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  21:00:00,25.7040574432,7.69755807573,0.176337864246,0.0,3.6486507672,2.696510736,0.0,0.0
 07/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  10:00:00,27.6922889264,7.69755807573,0.00710630989788,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  11:00:00,29.6482546439,7.69755807573,1.96307202733,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  12:00:00,46.9916246396,7.69755807573,10.2114666647,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  13:00:00,50.7059297116,7.69755807573,13.9257717367,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  14:00:00,54.2535557365,7.69755807573,17.4733977615,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  15:00:00,56.8815385791,7.69755807573,20.1013806041,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  16:00:00,53.7583343376,7.69755807573,16.9781763626,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  17:00:00,40.2984475834,7.69755807573,12.6132649669,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  18:00:00,28.4578193173,7.69755807573,9.86761205917,0.0,7.2973015344,3.595347648,0.0,0.0
 07/30  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,21.6484869227,21.6484869227
 07/31  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,12.8562965183,12.8562965183
 07/31  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.430861376065,0.430861376065
 07/31  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  10:00:00,48.9093500757,7.69755807573,0.284402887172,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  11:00:00,54.2167433248,7.69755807573,5.5917961363,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  12:00:00,59.5269449418,7.69755807573,10.9019977533,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  13:00:00,64.4203937429,7.69755807573,15.7954465544,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  14:00:00,65.9927355226,7.69755807573,17.367788334,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  15:00:00,64.2293604526,7.69755807573,15.6044132641,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  16:00:00,62.097122571,7.69755807573,13.4721753825,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  17:00:00,61.6462087402,7.69755807573,13.0212615517,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  18:00:00,48.4406111696,7.69755807573,11.6604531946,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  19:00:00,44.1013209539,7.69755807573,7.321162979,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  20:00:00,44.668568563,7.69755807573,2.86506493399,0.0,18.243253836,6.291858384,0.0,0.0
 07/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,0.209710274766,0.209710274766
 08/01  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
