Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/01  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  10:00:00,48.6368297217,7.69755807573,0.0118825331452,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  11:00:00,49.2678293711,7.69755807573,0.642882182567,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  12:00:00,50.6889188557,7.69755807573,2.06397166719,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  13:00:00,52.9603254528,7.69755807573,4.33537826429,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  14:00:00,56.0696103963,7.69755807573,7.44466320773,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  15:00:00,57.7283828835,7.69755807573,9.10343569502,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  16:00:00,57.2434084022,7.69755807573,8.61846121365,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  17:00:00,55.8553461299,7.69755807573,7.23039894139,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  18:00:00,42.3171563142,7.69755807573,5.53699833922,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  19:00:00,40.0218472887,7.69755807573,3.2416893138,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  20:00:00,43.05261294,7.69755807573,1.24910931091,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,23.8769016467,23.8769016467
 08/02  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,11.5863648399,11.5863648399
 08/02  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.324738264021,0.324738264021
 08/02  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  10:00:00,48.6383784238,7.69755807573,0.0134312352713,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  11:00:00,50.8644592239,7.69755807573,2.23951203533,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  12:00:00,55.1938586993,7.69755807573,6.56891151078,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  13:00:00,58.6018491679,7.69755807573,9.97690197939,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  14:00:00,61.1684347957,7.69755807573,12.5434876072,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  15:00:00,62.997643772,7.69755807573,14.3726965835,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  16:00:00,63.3180375393,7.69755807573,14.6930903507,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  17:00:00,63.3721431643,7.69755807573,14.7471959758,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  18:00:00,50.7786954668,7.69755807573,13.9985374919,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  19:00:00,48.4316806265,7.69755807573,11.6515226516,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  20:00:00,50.7640279326,7.69755807573,8.9605243035,0.0,18.243253836,6.291858384,0.0,0.0
 08/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/03  08:00:00,32.2796710393,7.69755807573,0.0470007436079,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  09:00:00,53.7215008552,7.69755807573,5.09655366664,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  10:00:00,57.8271365002,7.69755807573,9.20218931164,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  11:00:00,61.9275470265,7.69755807573,13.302599838,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  12:00:00,64.0478875924,7.69755807573,15.4229404039,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  13:00:00,65.3505102782,7.69755807573,16.7255630897,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  14:00:00,66.5211335495,7.69755807573,17.896186361,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  15:00:00,64.1494823622,7.69755807573,15.5245351737,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  16:00:00,59.8697567289,7.69755807573,11.2448095403,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  17:00:00,56.0966706171,7.69755807573,7.47172342855,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  18:00:00,42.4754908584,7.69755807573,5.69533288346,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  19:00:00,40.8894923125,7.69755807573,4.10933433755,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  20:00:00,44.9247396884,7.69755807573,1.20706939272,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,6.7025442213,6.7025442213
 08/04  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.524488335033,0.524488335033
 08/04  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/04  09:00:00,49.3295916474,7.69755807573,0.704644458887,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  10:00:00,54.0324554413,7.69755807573,5.40750825277,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  11:00:00,58.58575735,7.69755807573,9.96081016152,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  12:00:00,61.8056025905,7.69755807573,13.180655402,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  13:00:00,64.7919328362,7.69755807573,16.1669856477,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  14:00:00,66.8065860245,7.69755807573,18.181638836,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  15:00:00,68.4389019086,7.69755807573,19.8139547201,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  16:00:00,70.2299037043,7.69755807573,21.6049565157,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  17:00:00,67.4178448305,7.69755807573,18.792897642,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  18:00:00,50.9641643806,7.69755807573,14.1840064056,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  19:00:00,47.4556556328,7.69755807573,10.6754976579,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  20:00:00,50.8476780932,7.69755807573,7.13000779744,0.0,18.243253836,6.291858384,0.0,0.0
 08/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  06:00:00,10.8701388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/05  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  09:00:00,37.5203370304,7.69755807573,0.740179055459,0.0,21.8919046032,7.190695296,0.0,0.0
 08/05  10:00:00,55.196586431,7.69755807573,6.5716392425,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  11:00:00,60.0487155597,7.69755807573,11.4237683712,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  12:00:00,63.3644284436,7.69755807573,14.7394812551,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  13:00:00,66.872487568,7.69755807573,18.2475403794,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  14:00:00,69.6675410629,7.69755807573,21.0425938744,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  15:00:00,71.0409611302,7.69755807573,22.4160139417,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  16:00:00,70.2194414101,7.69755807573,21.5944942216,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  17:00:00,65.7648086321,7.69755807573,17.1398614436,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  18:00:00,42.4912472575,7.69755807573,10.2585769617,0.0,18.243253836,6.291858384,0.0,0.0
 08/05  19:00:00,28.1893543508,7.69755807573,5.05165941351,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  20:00:00,35.8685913472,7.69755807573,1.24589640989,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.048072341321,0.048072341321
 08/06  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/06  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  11:00:00,29.2308852564,7.69755807573,1.54570263984,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  12:00:00,44.7898897111,7.69755807573,8.00973173619,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  13:00:00,48.2676093792,7.69755807573,11.4874514042,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  14:00:00,49.9921816496,7.69755807573,13.2120236747,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  15:00:00,52.0927341749,7.69755807573,15.3125761999,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  16:00:00,51.90287527,7.69755807573,15.122717295,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  17:00:00,34.5239600393,7.69755807573,6.83877742282,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  18:00:00,19.0266479928,7.69755807573,0.436440734659,0.0,7.2973015344,3.595347648,0.0,0.0
 08/06  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,9.73851214333,9.73851214333
 08/07  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.303213160571,0.303213160571
 08/07  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  09:00:00,48.686084338,7.69755807573,0.0611371494759,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  10:00:00,52.4578813706,7.69755807573,3.83293418203,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  11:00:00,57.4464593958,7.69755807573,8.82151220731,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  12:00:00,60.5911761753,7.69755807573,11.9662289868,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  13:00:00,63.3895396918,7.69755807573,14.7645925032,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  14:00:00,64.1971408643,7.69755807573,15.5721936757,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  15:00:00,65.2189542439,7.69755807573,16.5940070554,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  16:00:00,63.9341218441,7.69755807573,15.3091746556,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  17:00:00,62.083480544,7.69755807573,13.4585333555,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  18:00:00,47.8804032334,7.69755807573,11.1002452585,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  19:00:00,41.7982415888,7.69755807573,5.01808361386,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  20:00:00,44.7797073356,7.69755807573,1.06203703991,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,16.0468129329,16.0468129329
 08/08  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,4.38298960325,4.38298960325
 08/08  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,7.33314681276e-05,7.33314681276e-05
 08/08  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  10:00:00,49.8185630176,7.69755807573,1.1936158291,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  11:00:00,54.7893334961,7.69755807573,6.16438630756,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  12:00:00,59.4452896471,7.69755807573,10.8203424586,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  13:00:00,63.1423080493,7.69755807573,14.5173608607,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  14:00:00,62.814582085,7.69755807573,14.1896348965,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  15:00:00,65.0489105126,7.69755807573,16.4239633241,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  16:00:00,62.8357867599,7.69755807573,14.2108395714,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  17:00:00,62.1785967595,7.69755807573,13.553649571,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  18:00:00,51.3527113457,7.69755807573,14.5725533708,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  19:00:00,47.9976767176,7.69755807573,11.2175187427,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  20:00:00,51.0222254849,7.69755807573,7.3045551892,0.0,18.243253836,6.291858384,0.0,0.0
 08/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,15.5848995634,15.5848995634
 08/09  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,8.82748351357,8.82748351357
 08/09  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.149161059825,0.149161059825
 08/09  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  10:00:00,48.6553187352,7.69755807573,0.0303715467015,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  11:00:00,51.0651807984,7.69755807573,2.44023360986,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  12:00:00,55.7330843404,7.69755807573,7.1081371519,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  13:00:00,59.5434861319,7.69755807573,10.9185389434,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  14:00:00,61.0388852387,7.69755807573,12.4139380502,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  15:00:00,63.5011836032,7.69755807573,14.8762364147,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  16:00:00,63.0941178973,7.69755807573,14.4691707087,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  17:00:00,62.5069363634,7.69755807573,13.8819891749,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  18:00:00,50.343885986,7.69755807573,13.563728011,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  19:00:00,46.6683546054,7.69755807573,9.88819663046,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  20:00:00,49.569691928,7.69755807573,5.85202163225,0.0,18.243253836,6.291858384,0.0,0.0
 08/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  06:00:00,11.3195572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,9.85579878377,9.85579878377
 08/10  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,2.34784501879,2.34784501879
 08/10  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/10  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  10:00:00,49.8620776231,7.69755807573,1.2371304346,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  11:00:00,55.1085742788,7.69755807573,6.48362709029,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  12:00:00,59.0486831041,7.69755807573,10.4237359156,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  13:00:00,62.7186225646,7.69755807573,14.0936753761,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  14:00:00,65.6370590364,7.69755807573,17.0121118479,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  15:00:00,69.3214171158,7.69755807573,20.6964699273,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  16:00:00,70.3511959202,7.69755807573,21.7262487317,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  17:00:00,70.5329546814,7.69755807573,21.9080074929,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  18:00:00,57.8111740242,7.69755807573,21.0310160493,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  19:00:00,53.2152122121,7.69755807573,16.4350542371,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  20:00:00,55.2195381524,7.69755807573,11.5018678567,0.0,18.243253836,6.291858384,0.0,0.0
 08/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  06:00:00,13.23372395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,1.57326171359,1.57326171359
 08/11  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/11  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/11  09:00:00,50.8240011628,7.69755807573,2.19905397424,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  10:00:00,56.9242300385,7.69755807573,8.29928285,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  11:00:00,62.7711069365,7.69755807573,14.1461597479,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  12:00:00,66.9430060566,7.69755807573,18.3180588681,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  13:00:00,70.460638894,7.69755807573,21.8356917055,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  14:00:00,73.6246067227,7.69755807573,24.9996595342,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  15:00:00,76.005640311,7.69755807573,27.3806931225,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  16:00:00,76.5926991854,7.69755807573,27.9677519969,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  17:00:00,76.1889816384,7.69755807573,27.5640344498,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  18:00:00,62.3675412322,7.69755807573,25.5873832573,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  19:00:00,56.1323680372,7.69755807573,19.3522100623,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  20:00:00,56.9039245302,7.69755807573,13.1862542344,0.0,18.243253836,6.291858384,0.0,0.0
 08/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  06:00:00,12.784305494,7.69755807573,0.0,0.0,1.8243253836,1.348255368,3.25695626615,3.25695626615
 08/12  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.519888699887,0.519888699887
 08/12  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 08/12  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  11:00:00,48.8894182313,7.69755807573,0.264471042805,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  12:00:00,50.0038277142,7.69755807573,1.37888052564,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  13:00:00,51.0002732,7.69755807573,2.37532601152,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  14:00:00,51.6407987411,7.69755807573,3.01585155257,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  15:00:00,52.0208802674,7.69755807573,3.39593307884,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  16:00:00,52.2345317882,7.69755807573,3.60958459963,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  17:00:00,50.7803115631,7.69755807573,2.15536437458,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  18:00:00,32.2581196684,7.69755807573,0.0254493727019,0.0,18.243253836,6.291858384,0.0,0.0
 08/12  19:00:00,25.051861604,7.69755807573,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,34.9486648155,34.9486648155
 08/13  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,14.9712524699,14.9712524699
 08/13  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.199688767824,0.199688767824
 08/13  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  12:00:00,36.7967704152,7.69755807573,0.0166124402623,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  13:00:00,37.2594744403,7.69755807573,0.47931646535,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  14:00:00,39.5325533916,7.69755807573,2.75239541668,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  15:00:00,41.6105441416,7.69755807573,4.83038616671,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  16:00:00,42.4614562114,7.69755807573,5.68129823643,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  17:00:00,33.0042879095,7.69755807573,5.31910529296,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  18:00:00,22.4800839972,7.69755807573,3.88987673909,0.0,7.2973015344,3.595347648,0.0,0.0
 08/13  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  06:00:00,13.23372395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,35.2244808166,35.2244808166
 08/14  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,19.1703166461,19.1703166461
 08/14  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.28611648686,0.28611648686
 08/14  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  10:00:00,50.9096813272,7.69755807573,2.28473413868,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  11:00:00,57.5064148505,7.69755807573,8.881467662,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  12:00:00,62.0073312117,7.69755807573,13.3823840232,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  13:00:00,66.7602943944,7.69755807573,18.1353472059,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  14:00:00,70.5650230985,7.69755807573,21.94007591,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  15:00:00,72.9993639179,7.69755807573,24.3744167294,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  16:00:00,73.6351967493,7.69755807573,25.0102495608,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  17:00:00,73.3815722299,7.69755807573,24.7566250414,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  18:00:00,59.6885956936,7.69755807573,22.9084377186,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  19:00:00,56.5624516796,7.69755807573,17.868127038,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  20:00:00,57.7868561486,7.69755807573,14.0691858529,0.0,18.243253836,6.291858384,0.0,0.0
 08/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  06:00:00,13.23372395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,8.37519418704,8.37519418704
 08/15  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,4.81018494804,4.81018494804
 08/15  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0522909190972,0.0522909190972
 08/15  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  11:00:00,48.8076540386,7.69755807573,0.182706850067,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  12:00:00,51.0568757328,7.69755807573,2.43192854426,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  13:00:00,54.0936116467,7.69755807573,5.46866445815,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  14:00:00,56.631386842,7.69755807573,8.00643965345,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  15:00:00,59.8575000618,7.69755807573,11.2325528733,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  16:00:00,60.5475490636,7.69755807573,11.922601875,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  17:00:00,58.5486931309,7.69755807573,9.92374594236,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  18:00:00,44.8315080697,7.69755807573,8.05135009473,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  19:00:00,44.2018703583,7.69755807573,5.50754571671,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  20:00:00,46.8835540237,7.69755807573,3.16588372794,0.0,18.243253836,6.291858384,0.0,0.0
 08/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  06:00:00,13.23372395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,27.5137895481,27.5137895481
 08/16  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,13.6615147249,13.6615147249
 08/16  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0434723338617,0.0434723338617
 08/16  09:00:00,48.6376146178,7.69755807573,0.012667429284,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  10:00:00,51.9554738,7.69755807573,3.3305266115,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  11:00:00,59.0998992527,7.69755807573,10.4749520642,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  12:00:00,66.3807255653,7.69755807573,17.7557783767,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  13:00:00,73.5417058715,7.69755807573,24.916758683,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  14:00:00,77.9021137225,7.69755807573,29.277166534,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  15:00:00,81.806748468,7.69755807573,33.1818012795,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  16:00:00,83.3994021732,7.69755807573,34.7744549847,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  17:00:00,82.0410624041,7.69755807573,33.4161152156,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  18:00:00,66.3483850642,7.69755807573,29.5682270893,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  19:00:00,62.0857268983,7.69755807573,23.3914022567,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  20:00:00,61.0387225184,7.69755807573,17.3210522227,0.0,18.243253836,6.291858384,0.0,0.0
 08/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  06:00:00,13.23372395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,38.6720838929,38.6720838929
 08/17  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,22.0107966792,22.0107966792
 08/17  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,2.65948663319,2.65948663319
 08/17  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  11:00:00,48.7902926364,7.69755807573,0.165345447881,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  12:00:00,50.6432872129,7.69755807573,2.01834002441,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  13:00:00,53.4971484158,7.69755807573,4.8722012273,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  14:00:00,55.9669806168,7.69755807573,7.34203342832,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  15:00:00,58.6870653729,7.69755807573,10.0621181844,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  16:00:00,59.6499763856,7.69755807573,11.0250291971,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  17:00:00,58.4119279418,7.69755807573,9.78698075331,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  18:00:00,44.3214028498,7.69755807573,7.54124487484,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  19:00:00,42.3760456667,7.69755807573,3.6817210251,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  20:00:00,44.3472037872,7.69755807573,0.629533491461,0.0,18.243253836,6.291858384,0.0,0.0
 08/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  06:00:00,13.23372395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,36.3366289004,36.3366289004
 08/18  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,26.5465971985,26.5465971985
 08/18  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,6.41215602854,6.41215602854
 08/18  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  11:00:00,50.4806087369,7.69755807573,1.85566154835,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  12:00:00,56.9224107422,7.69755807573,8.29746355371,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  13:00:00,60.8848339281,7.69755807573,12.2598867395,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  14:00:00,64.4926897462,7.69755807573,15.8677425577,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  15:00:00,64.6364720139,7.69755807573,16.0115248253,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  16:00:00,63.0407952418,7.69755807573,14.4158480533,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  17:00:00,61.8020766922,7.69755807573,13.1771295037,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  18:00:00,47.6250860931,7.69755807573,10.8449281181,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  19:00:00,46.2819806751,7.69755807573,7.58765603352,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  20:00:00,48.2495453803,7.69755807573,4.5318750846,0.0,18.243253836,6.291858384,0.0,0.0
 08/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  06:00:00,12.784305494,7.69755807573,0.0,0.0,1.8243253836,1.348255368,25.3784445876,25.3784445876
 08/19  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,18.4154019154,18.4154019154
 08/19  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,2.05492618161,2.05492618161
 08/19  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 08/19  10:00:00,48.6609308113,7.69755807573,0.0359836227247,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  11:00:00,51.5769855112,7.69755807573,2.95203832266,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  12:00:00,55.7741636924,7.69755807573,7.14921650388,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  13:00:00,58.198191137,7.69755807573,9.57324394843,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  14:00:00,60.3091968434,7.69755807573,11.6842496549,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  15:00:00,61.8474042469,7.69755807573,13.2224570583,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  16:00:00,62.6646863779,7.69755807573,14.0397391894,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  17:00:00,60.4986871538,7.69755807573,11.8737399653,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  18:00:00,40.5511837844,7.69755807573,8.31851348872,0.0,18.243253836,6.291858384,0.0,0.0
 08/19  19:00:00,32.2216529111,7.69755807573,5.25562464043,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  20:00:00,36.3226184272,7.69755807573,1.69992348989,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  21:00:00,25.6236037026,7.69755807573,0.0958841236322,0.0,3.6486507672,2.696510736,0.0,0.0
 08/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.000306255133237,0.000306255133237
 08/20  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/20  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  11:00:00,29.7091453334,7.69755807573,2.02396271687,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  12:00:00,42.0855488804,7.69755807573,5.30539090547,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  13:00:00,42.913837733,7.69755807573,6.13367975811,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  14:00:00,45.4738266099,7.69755807573,8.69366863499,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  15:00:00,48.0824496674,7.69755807573,11.3022916924,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  16:00:00,50.6205729723,7.69755807573,13.8404149974,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  17:00:00,40.9432265406,7.69755807573,13.2580439241,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  18:00:00,29.1666224218,7.69755807573,10.5764151637,0.0,7.2973015344,3.595347648,0.0,0.0
 08/20  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  06:00:00,15.1478906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,3.68079604976,3.68079604976
 08/21  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.226418969542,0.226418969542
 08/21  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/21  09:00:00,48.6472604634,7.69755807573,0.0223132749185,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  10:00:00,50.0034474928,7.69755807573,1.37850030427,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  11:00:00,55.5343942034,7.69755807573,6.90944701486,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  12:00:00,60.4217308982,7.69755807573,11.7967837097,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  13:00:00,63.3179386483,7.69755807573,14.6929914597,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  14:00:00,61.5275582932,7.69755807573,12.9026111047,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  15:00:00,58.7345713568,7.69755807573,10.1096241683,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  16:00:00,56.5843852586,7.69755807573,7.95943807005,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  17:00:00,56.1090642639,7.69755807573,7.4841170754,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  18:00:00,43.6823110316,7.69755807573,6.90215305669,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  19:00:00,43.6055893528,7.69755807573,2.9970980445,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  20:00:00,43.8770987471,7.69755807573,0.159428451332,0.0,18.243253836,6.291858384,0.0,0.0
 08/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  06:00:00,15.1478906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,23.776105904,23.776105904
 08/22  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,9.84592469059,9.84592469059
 08/22  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.019045136957,0.019045136957
 08/22  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  10:00:00,48.6686693805,7.69755807573,0.0437221919814,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  11:00:00,51.9754000749,7.69755807573,3.3504528864,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  12:00:00,55.9323493834,7.69755807573,7.30740219483,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  13:00:00,59.4429702081,7.69755807573,10.8180230196,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  14:00:00,62.3904317089,7.69755807573,13.7654845204,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  15:00:00,63.9914774232,7.69755807573,15.3665302346,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  16:00:00,64.0585918921,7.69755807573,15.4336447036,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  17:00:00,62.1342857901,7.69755807573,13.5093386016,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  18:00:00,46.44482746,7.69755807573,9.66466948511,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  19:00:00,45.8847203192,7.69755807573,5.27622901093,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  20:00:00,46.9432248325,7.69755807573,3.22555453674,0.0,18.243253836,6.291858384,0.0,0.0
 08/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  06:00:00,15.1478906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,21.796493563,21.796493563
 08/23  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,11.7870405427,11.7870405427
 08/23  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.024324758999,0.024324758999
 08/23  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  10:00:00,49.768843889,7.69755807573,1.14389670048,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  11:00:00,56.3858956983,7.69755807573,7.76094850975,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  12:00:00,61.1228352606,7.69755807573,12.4978880721,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  13:00:00,64.9140786211,7.69755807573,16.2891314326,0.0,32.8378569048,8.089532208,0.0,0.0
