Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/23  14:00:00,67.4741388347,7.69755807573,18.8491916462,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  15:00:00,69.8971645154,7.69755807573,21.2722173268,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  16:00:00,70.4693437124,7.69755807573,21.8443965239,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  17:00:00,66.9582908033,7.69755807573,18.3333436147,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  18:00:00,52.0946763451,7.69755807573,15.3145183702,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  19:00:00,52.5245543314,7.69755807573,11.9160630232,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  20:00:00,51.2820113933,7.69755807573,7.56434109755,0.0,18.243253836,6.291858384,0.0,0.0
 08/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  06:00:00,15.1478906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,7.66086857516,7.66086857516
 08/24  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,1.39674284995,1.39674284995
 08/24  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/24  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  10:00:00,48.6302706221,7.69755807573,0.00532343356881,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  11:00:00,50.0082436027,7.69755807573,1.38329641418,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  12:00:00,54.1496224199,7.69755807573,5.52467523134,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  13:00:00,57.8320995195,7.69755807573,9.20715233097,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  14:00:00,60.805716334,7.69755807573,12.1807691454,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  15:00:00,63.3696561306,7.69755807573,14.7447089421,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  16:00:00,63.947062202,7.69755807573,15.3221150135,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  17:00:00,63.2828922309,7.69755807573,14.6579450424,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  18:00:00,49.3467228172,7.69755807573,12.5665648423,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  19:00:00,49.4951722965,7.69755807573,8.88668098823,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  20:00:00,49.2316643981,7.69755807573,5.51399410233,0.0,18.243253836,6.291858384,0.0,0.0
 08/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  06:00:00,15.1478906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,1.25761506344,1.25761506344
 08/25  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.000396142140581,0.000396142140581
 08/25  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/25  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  10:00:00,49.5237095965,7.69755807573,0.898762407985,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  11:00:00,54.2220363528,7.69755807573,5.59708916426,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  12:00:00,58.214522119,7.69755807573,9.58957493045,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  13:00:00,62.8503115578,7.69755807573,14.2253643692,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  14:00:00,66.0139949372,7.69755807573,17.3890477487,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  15:00:00,67.9662646786,7.69755807573,19.3413174901,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  16:00:00,69.7316073627,7.69755807573,21.1066601742,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  17:00:00,70.0378056511,7.69755807573,21.4128584625,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  18:00:00,55.3006952888,7.69755807573,18.5205373138,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  19:00:00,53.8264906037,7.69755807573,13.2179992954,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  20:00:00,54.0370615219,7.69755807573,10.3193912261,0.0,18.243253836,6.291858384,0.0,0.0
 08/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  06:00:00,14.6984721607,7.69755807573,0.0,0.0,1.8243253836,1.348255368,11.1733166536,11.1733166536
 08/26  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,4.66558478144,4.66558478144
 08/26  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  09:00:00,36.8844281965,7.69755807573,0.104270221617,0.0,21.8919046032,7.190695296,0.0,0.0
 08/26  10:00:00,53.5202525244,7.69755807573,4.89530533586,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  11:00:00,59.7460761443,7.69755807573,11.1211289558,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  12:00:00,64.8189947038,7.69755807573,16.1940475153,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  13:00:00,69.852247501,7.69755807573,21.2273003124,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  14:00:00,72.8169961424,7.69755807573,24.1920489539,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  15:00:00,74.0570735258,7.69755807573,25.4321263373,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  16:00:00,75.0490533034,7.69755807573,26.4241061149,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  17:00:00,74.6594199516,7.69755807573,26.0344727631,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  18:00:00,51.8704800353,7.69755807573,19.6378097395,0.0,18.243253836,6.291858384,0.0,0.0
 08/26  19:00:00,41.3816051622,7.69755807573,12.5014102249,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  20:00:00,41.6551915232,7.69755807573,7.03249658585,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  21:00:00,27.9951326497,7.69755807573,2.4674130708,0.0,3.6486507672,2.696510736,0.0,0.0
 08/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.284150006002,0.284150006002
 08/27  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/27  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  12:00:00,37.8435913309,7.69755807573,1.06343335593,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  13:00:00,40.4671552509,7.69755807573,3.68699727596,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  14:00:00,41.0139674275,7.69755807573,4.23380945261,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  15:00:00,42.1423238037,7.69755807573,5.36216582873,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  16:00:00,43.0381529452,7.69755807573,6.25799497023,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  17:00:00,32.7915178225,7.69755807573,5.106335206,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  18:00:00,21.650621854,7.69755807573,3.06041459588,0.0,7.2973015344,3.595347648,0.0,0.0
 08/27  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  06:00:00,15.1478906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,5.21298435938,5.21298435938
 08/28  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,1.73793410005,1.73793410005
 08/28  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.000139402069648,0.000139402069648
 08/28  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  11:00:00,48.6920793227,7.69755807573,0.0671321341966,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  12:00:00,50.4913203416,7.69755807573,1.86637315303,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  13:00:00,54.067109818,7.69755807573,5.44216262948,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  14:00:00,55.9098097446,7.69755807573,7.28486255603,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  15:00:00,57.7413944607,7.69755807573,9.11644727221,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  16:00:00,57.7515343545,7.69755807573,9.12658716597,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  17:00:00,57.3399196836,7.69755807573,8.71497249511,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  18:00:00,44.0871695488,7.69755807573,7.30701157389,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  19:00:00,47.2580054557,7.69755807573,4.73534748075,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  20:00:00,45.4145418797,7.69755807573,1.69687158393,0.0,18.243253836,6.291858384,0.0,0.0
 08/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  06:00:00,15.1478906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,33.272917705,33.272917705
 08/29  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,21.1584909997,21.1584909997
 08/29  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,3.12196808818,3.12196808818
 08/29  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  10:00:00,48.6301925277,7.69755807573,0.00524533921441,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  11:00:00,49.7852643324,7.69755807573,1.16031714391,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  12:00:00,52.693386265,7.69755807573,4.06843907644,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  13:00:00,55.0617071381,7.69755807573,6.43675994956,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  14:00:00,56.259504831,7.69755807573,7.63455764245,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  15:00:00,55.1775099234,7.69755807573,6.55256273486,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  16:00:00,55.1865950919,7.69755807573,6.56164790341,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  17:00:00,53.2479240922,7.69755807573,4.62297690369,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  18:00:00,38.0464824749,7.69755807573,1.26632449993,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  19:00:00,42.5599284353,7.69755807573,0.0372704603762,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  06:00:00,15.1478906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,43.903794673,43.903794673
 08/30  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,34.6521369684,34.6521369684
 08/30  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,14.1153631494,14.1153631494
 08/30  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0130172842592,0.0130172842592
 08/30  10:00:00,48.6302739368,7.69755807573,0.0053267482327,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  11:00:00,50.9969401745,7.69755807573,2.37199298596,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  12:00:00,55.8050829543,7.69755807573,7.18013576573,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  13:00:00,59.583820415,7.69755807573,10.9588732265,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  14:00:00,62.1008278062,7.69755807573,13.4758806176,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  15:00:00,65.2433376577,7.69755807573,16.6183904692,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  16:00:00,65.0309786182,7.69755807573,16.4060314296,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  17:00:00,63.886004066,7.69755807573,15.2610568774,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  18:00:00,49.6993390443,7.69755807573,12.9191810693,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  19:00:00,50.2311026669,7.69755807573,7.70844469192,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  20:00:00,47.5465000865,7.69755807573,3.82882979072,0.0,18.243253836,6.291858384,0.0,0.0
 08/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  06:00:00,15.1478906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,14.8720014339,14.8720014339
 08/31  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,4.9339904068,4.9339904068
 08/31  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/31  09:00:00,48.7325714585,7.69755807573,0.107624269995,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  10:00:00,52.7326214992,7.69755807573,4.10767431063,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  11:00:00,59.31588793,7.69755807573,10.6909407415,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  12:00:00,64.5777966464,7.69755807573,15.9528494579,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  13:00:00,67.9262395099,7.69755807573,19.3012923214,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  14:00:00,69.382783203,7.69755807573,20.7578360145,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  15:00:00,71.7640992003,7.69755807573,23.1391520118,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  16:00:00,72.449986441,7.69755807573,23.8250392524,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  17:00:00,70.9415366103,7.69755807573,22.3165894218,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  18:00:00,54.5976336282,7.69755807573,17.8174756533,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  19:00:00,53.7240748816,7.69755807573,11.2014169067,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  20:00:00,51.5835696428,7.69755807573,7.86589934702,0.0,18.243253836,6.291858384,0.0,0.0
 08/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  06:00:00,17.0620572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,41.6595934319,41.6595934319
 09/01  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,35.1054554384,35.1054554384
 09/01  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,19.8473648702,19.8473648702
 09/01  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.278502478236,0.278502478236
 09/01  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  11:00:00,49.5105423817,7.69755807573,0.885595193159,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  12:00:00,53.9983484166,7.69755807573,5.37340122805,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  13:00:00,56.565156461,7.69755807573,7.94020927244,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  14:00:00,58.7303049069,7.69755807573,10.1053577183,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  15:00:00,60.2695758197,7.69755807573,11.6446286312,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  16:00:00,60.4017819037,7.69755807573,11.7768347152,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  17:00:00,59.9626869096,7.69755807573,11.337739721,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  18:00:00,46.0576480887,7.69755807573,9.27749011377,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  19:00:00,49.5560498402,7.69755807573,5.11922519863,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  20:00:00,44.9264619298,7.69755807573,1.20879163408,0.0,18.243253836,6.291858384,0.0,0.0
 09/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  06:00:00,16.6126388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,37.4285233324,37.4285233324
 09/02  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,27.1703026317,27.1703026317
 09/02  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,9.79987724951,9.79987724951
 09/02  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/02  10:00:00,48.6441006052,7.69755807573,0.0191534166727,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  11:00:00,51.7777507023,7.69755807573,3.15280351375,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  12:00:00,57.2769391336,7.69755807573,8.65199194506,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  13:00:00,61.3304286579,7.69755807573,12.7054814693,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  14:00:00,63.2703433664,7.69755807573,14.6453961779,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  15:00:00,63.917405081,7.69755807573,15.2924578925,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  16:00:00,64.0200653176,7.69755807573,15.3951181291,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  17:00:00,61.9868670178,7.69755807573,13.3619198293,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  18:00:00,38.6263460729,7.69755807573,6.39367577714,0.0,18.243253836,6.291858384,0.0,0.0
 09/02  19:00:00,33.3395410953,7.69755807573,2.54517949132,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  20:00:00,35.1905658702,7.69755807573,0.567870932914,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,16.4476137973,16.4476137973
 09/03  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,4.64683277336,4.64683277336
 09/03  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  12:00:00,36.7932565359,7.69755807573,0.0130985609255,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  13:00:00,37.0634937548,7.69755807573,0.283335779878,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  14:00:00,37.7561050148,7.69755807573,0.975947039915,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  15:00:00,39.243772038,7.69755807573,2.46361406304,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  16:00:00,39.521550748,7.69755807573,2.74139277311,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  17:00:00,28.2825227154,7.69755807573,0.597340098855,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  18:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/03  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,43.8957074257,43.8957074257
 09/04  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,19.4241700218,19.4241700218
 09/04  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,1.07131868473,1.07131868473
 09/04  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  12:00:00,36.8603979164,7.69755807573,0.080239941518,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  13:00:00,39.7826312574,7.69755807573,3.0024732825,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  14:00:00,43.4388639367,7.69755807573,6.65870596178,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  15:00:00,45.5073412183,7.69755807573,8.7271832434,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  16:00:00,46.3674930259,7.69755807573,9.58733505094,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  17:00:00,36.2396973042,7.69755807573,8.55451468764,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  18:00:00,24.9759173578,7.69755807573,6.38571009972,0.0,7.2973015344,3.595347648,0.0,0.0
 09/04  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  06:00:00,17.0620572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,41.4748034041,41.4748034041
 09/05  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,21.3919293588,21.3919293588
 09/05  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,2.31760972112,2.31760972112
 09/05  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  10:00:00,48.7934171629,7.69755807573,0.168469974404,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  11:00:00,53.6497596895,7.69755807573,5.02481250098,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  12:00:00,58.7311025342,7.69755807573,10.1061553456,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  13:00:00,62.1368165381,7.69755807573,13.5118693496,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  14:00:00,64.1984296901,7.69755807573,15.5734825015,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  15:00:00,66.8853940881,7.69755807573,18.2604468996,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  16:00:00,66.0672125604,7.69755807573,17.4422653718,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  17:00:00,64.3482229092,7.69755807573,15.7232757206,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  18:00:00,50.5384824364,7.69755807573,13.7583244615,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  19:00:00,51.8973555445,7.69755807573,7.46053090291,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  20:00:00,47.4830992382,7.69755807573,3.76542894249,0.0,18.243253836,6.291858384,0.0,0.0
 09/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  06:00:00,17.0620572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,17.8848630894,17.8848630894
 09/06  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,5.97490729902,5.97490729902
 09/06  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.000183783032445,0.000183783032445
 09/06  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  10:00:00,48.80209057,7.69755807573,0.177143381425,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  11:00:00,53.2489201823,7.69755807573,4.62397299373,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  12:00:00,56.7021091941,7.69755807573,8.07716200556,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  13:00:00,58.3750865436,7.69755807573,9.75013935512,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  14:00:00,59.8402084593,7.69755807573,11.2152612708,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  15:00:00,60.808746692,7.69755807573,12.1837995034,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  16:00:00,58.8209279822,7.69755807573,10.1959807937,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  17:00:00,56.3118398092,7.69755807573,7.68689262072,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  18:00:00,42.1178363861,7.69755807573,5.33767841116,0.0,21.8919046032,7.190695296,0.0,0.0
 09/06  19:00:00,47.6382256485,7.69755807573,3.20140100687,0.0,21.8919046032,7.190695296,0.0,0.0
 09/06  20:00:00,44.4661769679,7.69755807573,0.748506672158,0.0,18.243253836,6.291858384,0.0,0.0
 09/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  06:00:00,17.0620572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,19.5400920055,19.5400920055
 09/07  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,9.71403487398,9.71403487398
 09/07  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0854556124126,0.0854556124126
 09/07  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  11:00:00,48.6794319911,7.69755807573,0.0544848025403,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  12:00:00,49.5478169538,7.69755807573,0.922869765225,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  13:00:00,50.6819390888,7.69755807573,2.0569919003,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  14:00:00,51.7997186108,7.69755807573,3.17477142225,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  15:00:00,52.8788616641,7.69755807573,4.25391447558,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  16:00:00,52.3839887819,7.69755807573,3.75904159339,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  17:00:00,51.6466290675,7.69755807573,3.02168187898,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  18:00:00,37.5964342515,7.69755807573,0.816276276538,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  19:00:00,44.4368246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  06:00:00,17.0620572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,56.100597396,56.100597396
 09/08  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,40.2153012163,40.2153012163
 09/08  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,24.5789273829,24.5789273829
 09/08  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,4.08235394773,4.08235394773
 09/08  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0192957079412,0.0192957079412
 09/08  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  12:00:00,50.1695151239,7.69755807573,1.5445679354,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  13:00:00,55.5252490125,7.69755807573,6.90030182396,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  14:00:00,59.8258770892,7.69755807573,11.2009299006,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  15:00:00,62.0705850408,7.69755807573,13.4456378523,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  16:00:00,62.729436517,7.69755807573,14.1044893284,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  17:00:00,60.6468295813,7.69755807573,12.0218823927,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  18:00:00,45.1176065579,7.69755807573,8.337448583,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  19:00:00,50.4442173111,7.69755807573,4.09322600284,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  20:00:00,45.4373442568,7.69755807573,1.71967396109,0.0,18.243253836,6.291858384,0.0,0.0
 09/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  06:00:00,16.6126388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,38.5964241938,38.5964241938
 09/09  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,30.4832059677,30.4832059677
 09/09  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,16.4272925667,16.4272925667
 09/09  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.127618209276,0.127618209276
 09/09  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  11:00:00,48.6901878973,7.69755807573,0.0652407087943,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  12:00:00,50.6917709263,7.69755807573,2.0668237378,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  13:00:00,53.729643249,7.69755807573,5.10469606044,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  14:00:00,55.0953744015,7.69755807573,6.47042721294,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  15:00:00,55.5341861341,7.69755807573,6.90923894554,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  16:00:00,55.184168574,7.69755807573,6.55922138552,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  17:00:00,53.8808900672,7.69755807573,5.25594287866,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  18:00:00,33.5846885896,7.69755807573,1.35201829387,0.0,18.243253836,6.291858384,0.0,0.0
 09/09  19:00:00,32.7291671953,7.69755807573,0.0206389246722,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,36.0046116705,36.0046116705
 09/10  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,14.3783930097,14.3783930097
 09/10  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.162569889845,0.162569889845
 09/10  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  12:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  14:00:00,36.8611472403,7.69755807573,0.0809892653692,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  15:00:00,37.1670099903,7.69755807573,0.386852015418,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  16:00:00,36.8882977172,7.69755807573,0.108139742295,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  17:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  18:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/10  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  06:00:00,18.97622395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,93.8126832136,93.8126832136
 09/11  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,68.2461244187,68.2461244187
 09/11  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,46.3746869906,46.3746869906
 09/11  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,16.0357880529,16.0357880529
 09/11  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.87374917381,2.87374917381
 09/11  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  13:00:00,48.6260804193,7.69755807573,0.00113323081435,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  14:00:00,48.7128813006,7.69755807573,0.0879341120229,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  15:00:00,48.9716221829,7.69755807573,0.346674994384,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  16:00:00,49.2869687217,7.69755807573,0.662021533169,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  17:00:00,49.1450138261,7.69755807573,0.520066637566,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  18:00:00,36.8489595615,7.69755807573,0.0688015865914,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  19:00:00,46.3509913083,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  06:00:00,18.97622395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,84.7789591366,84.7789591366
 09/12  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,58.0562718409,58.0562718409
 09/12  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,31.6840028488,31.6840028488
 09/12  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.38056554251,2.38056554251
 09/12  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  11:00:00,48.687569917,7.69755807573,0.0626227285148,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  12:00:00,51.5091952625,7.69755807573,2.884248074,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  13:00:00,55.3388932033,7.69755807573,6.71394601472,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  14:00:00,57.8765841759,7.69755807573,9.25163698736,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  15:00:00,59.6240167316,7.69755807573,10.999069543,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  16:00:00,59.6787129128,7.69755807573,11.0537657243,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  17:00:00,59.1449666597,7.69755807573,10.5200194712,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  18:00:00,43.8006393997,7.69755807573,7.02048142474,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  19:00:00,49.4803714291,7.69755807573,3.12938012081,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  20:00:00,43.8263524005,7.69755807573,0.108682104793,0.0,18.243253836,6.291858384,0.0,0.0
 09/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  06:00:00,18.97622395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,83.8993127668,83.8993127668
 09/13  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,65.9314599847,65.9314599847
 09/13  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,51.6247837095,51.6247837095
 09/13  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,33.0983512205,33.0983512205
 09/13  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,20.6601763932,20.6601763932
 09/13  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,6.75261442621,6.75261442621
 09/13  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.2229839718,1.2229839718
 09/13  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/13  19:00:00,46.3509913083,7.69755807573,0.0,0.0,21.8919046032,7.190695296,6.22669954375,6.22669954375
 09/13  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,20.53709355,20.53709355
 09/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  06:00:00,18.97622395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,126.259686641,126.259686641
 09/14  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,97.4393012012,97.4393012012
 09/14  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,71.8260637385,71.8260637385
 09/14  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,41.1023936493,41.1023936493
 09/14  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,21.3146456243,21.3146456243
 09/14  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.89170266171,1.89170266171
 09/14  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  14:00:00,48.6431180523,7.69755807573,0.0181708637802,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  15:00:00,48.8879312853,7.69755807573,0.262984096753,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  16:00:00,49.1820751721,7.69755807573,0.557127983533,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  17:00:00,49.1611606815,7.69755807573,0.53621349296,0.0,32.8378569048,8.089532208,0.0,0.0
