Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/14  18:00:00,36.8704248227,7.69755807573,0.0902668477641,0.0,21.8919046032,7.190695296,0.0,0.0
 09/14  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/14  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  06:00:00,18.97622395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,96.2353063517,96.2353063517
 09/15  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,73.0043330525,73.0043330525
 09/15  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,48.2117628162,48.2117628162
 09/15  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,14.2745778645,14.2745778645
 09/15  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.228766341878,0.228766341878
 09/15  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  12:00:00,50.6061819921,7.69755807573,1.98123480356,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  13:00:00,55.6251226182,7.69755807573,7.00017542964,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  14:00:00,58.7827036738,7.69755807573,10.1577564852,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  15:00:00,61.4994859867,7.69755807573,12.8745387981,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  16:00:00,62.2206474439,7.69755807573,13.5957002554,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  17:00:00,61.001610453,7.69755807573,12.3766632645,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  18:00:00,45.592527432,7.69755807573,8.81236945705,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  19:00:00,52.2579904204,7.69755807573,3.99283244547,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  20:00:00,44.593180882,7.69755807573,0.875510586236,0.0,18.243253836,6.291858384,0.0,0.0
 09/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  06:00:00,18.526805494,7.69755807573,0.0,0.0,1.8243253836,1.348255368,66.3964244901,66.3964244901
 09/16  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,48.5043354172,48.5043354172
 09/16  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,24.4048015063,24.4048015063
 09/16  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0832862594816,0.0832862594816
 09/16  10:00:00,48.6267871404,7.69755807573,0.00183995188416,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  11:00:00,53.2965377699,7.69755807573,4.67159058135,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  12:00:00,59.3278709452,7.69755807573,10.7029237567,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  13:00:00,61.0703224255,7.69755807573,12.4453752369,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  14:00:00,62.5920653991,7.69755807573,13.9671182106,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  15:00:00,63.9569570911,7.69755807573,15.3320099026,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  16:00:00,63.5997870049,7.69755807573,14.9748398164,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  17:00:00,61.630158476,7.69755807573,13.0052112875,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  18:00:00,39.3792993002,7.69755807573,7.14662900445,0.0,18.243253836,6.291858384,0.0,0.0
 09/16  19:00:00,38.1271736298,7.69755807573,3.50447869249,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  20:00:00,35.7445510377,7.69755807573,1.12185610033,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,26.3077286355,26.3077286355
 09/17  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,7.81047203781,7.81047203781
 09/17  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,2.72910956862e-05,2.72910956862e-05
 09/17  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  12:00:00,37.2092764865,7.69755807573,0.429118511555,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  13:00:00,38.9776896724,7.69755807573,2.19753169747,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  14:00:00,38.6140819757,7.69755807573,1.83392400076,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  15:00:00,36.9032371555,7.69755807573,0.123079180585,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  17:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,9.41569066185,9.41569066185
 09/17  18:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,45.6539106713,45.6539106713
 09/17  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  06:00:00,18.97622395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,137.078459369,137.078459369
 09/18  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,103.689550634,103.689550634
 09/18  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,80.2967696657,80.2967696657
 09/18  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,54.013719387,54.013719387
 09/18  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,40.3477241179,40.3477241179
 09/18  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,26.1058037074,26.1058037074
 09/18  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,14.8548866342,14.8548866342
 09/18  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.91618802556,1.91618802556
 09/18  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0933315032043,0.0933315032043
 09/18  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  18:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0128078883304,0.0128078883304
 09/18  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,5.79947217138,5.79947217138
 09/18  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,17.3523359345,17.3523359345
 09/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  06:00:00,18.97622395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,137.432308741,137.432308741
 09/19  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,102.554567407,102.554567407
 09/19  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,73.7780875671,73.7780875671
 09/19  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,34.2187113022,34.2187113022
 09/19  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,9.07751539426,9.07751539426
 09/19  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  13:00:00,48.6922378736,7.69755807573,0.0672906850441,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  14:00:00,49.5634283709,7.69755807573,0.938481182353,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  15:00:00,51.5928559225,7.69755807573,2.96790873397,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  16:00:00,52.2634334988,7.69755807573,3.63848631026,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  17:00:00,50.8811198635,7.69755807573,2.25617267497,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  18:00:00,37.4506367979,7.69755807573,0.670478823008,0.0,21.8919046032,7.190695296,0.0,0.0
 09/19  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/19  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  06:00:00,18.97622395,7.69755807573,0.0,0.0,1.8243253836,1.797673824,95.6789021997,95.6789021997
 09/20  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,75.1675052804,75.1675052804
 09/20  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,53.1953032974,53.1953032974
 09/20  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,14.3473924827,14.3473924827
 09/20  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0289855275369,0.0289855275369
 09/20  11:00:00,48.6344996256,7.69755807573,0.00955243708023,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  12:00:00,48.9808390927,7.69755807573,0.355891904196,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  13:00:00,50.987097624,7.69755807573,2.36215043549,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  14:00:00,54.0501103371,7.69755807573,5.42516314852,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  15:00:00,56.4058682327,7.69755807573,7.78092104417,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  16:00:00,54.9499345178,7.69755807573,6.32498732929,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  17:00:00,52.4434433196,7.69755807573,3.81849613104,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  18:00:00,40.2066765769,7.69755807573,1.51235193531,0.0,21.8919046032,7.190695296,0.0,0.0
 09/20  19:00:00,48.3170642532,7.69755807573,0.0519062782347,0.0,21.8919046032,7.190695296,0.0,0.0
 09/20  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  06:00:00,20.8903906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,87.3663190236,87.3663190236
 09/21  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,70.9049787408,70.9049787408
 09/21  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,50.0377687671,50.0377687671
 09/21  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,19.3931019455,19.3931019455
 09/21  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.07045248128,2.07045248128
 09/21  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  12:00:00,48.6251509962,7.69755807573,0.000203807625217,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  13:00:00,49.1927772174,7.69755807573,0.567830028837,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  14:00:00,51.8647944714,7.69755807573,3.23984728283,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  15:00:00,54.0770431142,7.69755807573,5.45209592566,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  16:00:00,54.1851471177,7.69755807573,5.56019992916,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  17:00:00,53.6393602508,7.69755807573,5.01441306227,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  18:00:00,41.8332035176,7.69755807573,3.13887887601,0.0,21.8919046032,7.190695296,0.0,0.0
 09/21  19:00:00,48.6131776657,7.69755807573,0.348019690778,0.0,21.8919046032,7.190695296,0.0,0.0
 09/21  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  06:00:00,20.8903906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,97.8781182838,97.8781182838
 09/22  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,81.0656626053,81.0656626053
 09/22  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,60.3599706092,60.3599706092
 09/22  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,24.7902975042,24.7902975042
 09/22  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.60551250587,2.60551250587
 09/22  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  12:00:00,48.6355663808,7.69755807573,0.0106191922652,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  13:00:00,49.6226561009,7.69755807573,0.997708912344,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  14:00:00,52.1533361091,7.69755807573,3.52838892055,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  15:00:00,55.3229752771,7.69755807573,6.69802808855,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  16:00:00,56.4269356134,7.69755807573,7.80198842488,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  17:00:00,55.9387131252,7.69755807573,7.31376593662,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  18:00:00,43.9788419981,7.69755807573,5.28451735652,0.0,21.8919046032,7.190695296,0.0,0.0
 09/22  19:00:00,49.7322829901,7.69755807573,1.46712501519,0.0,21.8919046032,7.190695296,0.0,0.0
 09/22  20:00:00,43.7688545622,7.69755807573,0.0511842664407,0.0,18.243253836,6.291858384,0.0,0.0
 09/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  06:00:00,20.4409721607,7.69755807573,0.0,0.0,1.8243253836,1.348255368,85.27860245,85.27860245
 09/23  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,66.2976387002,66.2976387002
 09/23  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,43.5986232365,43.5986232365
 09/23  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,5.76127929383,5.76127929383
 09/23  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  11:00:00,51.0879988799,7.69755807573,2.46305169135,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  12:00:00,58.5893509762,7.69755807573,9.96440378767,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  13:00:00,63.488996355,7.69755807573,14.8640491665,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  14:00:00,65.4771165521,7.69755807573,16.8521693636,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  15:00:00,65.8872492381,7.69755807573,17.2623020496,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  16:00:00,66.3983816016,7.69755807573,17.7734344131,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  17:00:00,64.9090187839,7.69755807573,16.2840715954,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  18:00:00,42.853022938,7.69755807573,8.70618597563,0.0,18.243253836,6.291858384,0.0,0.0
 09/23  19:00:00,36.8875456634,7.69755807573,2.26485072603,0.0,10.9459523016,4.49418456,0.0,0.0
 09/23  20:00:00,34.7913441614,7.69755807573,0.168649224046,0.0,10.9459523016,4.49418456,0.0,0.0
 09/23  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,59.0627181548,59.0627181548
 09/24  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,35.0803249266,35.0803249266
 09/24  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,15.9815625218,15.9815625218
 09/24  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,3.99677109543,3.99677109543
 09/24  12:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  16:00:00,36.7850401862,7.69755807573,0.00488221126008,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  17:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  18:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/24  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  06:00:00,20.8903906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,107.322633455,107.322633455
 09/25  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,82.1352962766,82.1352962766
 09/25  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,55.2126645051,55.2126645051
 09/25  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,15.3869973654,15.3869973654
 09/25  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.32382103281,0.32382103281
 09/25  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  12:00:00,50.6898715989,7.69755807573,2.06492441038,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  13:00:00,56.2976547949,7.69755807573,7.6727076064,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  14:00:00,59.9204394648,7.69755807573,11.2954922762,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  15:00:00,61.9642458668,7.69755807573,13.3392986783,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  16:00:00,62.032553136,7.69755807573,13.4076059474,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  17:00:00,59.9019551355,7.69755807573,11.277007947,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  18:00:00,46.5937433309,7.69755807573,7.89941868935,0.0,21.8919046032,7.190695296,0.0,0.0
 09/25  19:00:00,51.8344276621,7.69755807573,3.56926968722,0.0,21.8919046032,7.190695296,0.0,0.0
 09/25  20:00:00,44.0327134325,7.69755807573,0.315043136821,0.0,18.243253836,6.291858384,0.0,0.0
 09/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  06:00:00,20.8903906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,62.9415300877,62.9415300877
 09/26  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,35.2964367888,35.2964367888
 09/26  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,6.89394003784,6.89394003784
 09/26  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  10:00:00,48.6550374695,7.69755807573,0.0300902809592,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  11:00:00,51.6201045655,7.69755807573,2.99515737699,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  12:00:00,54.5097646711,7.69755807573,5.88481748261,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  13:00:00,55.9398685514,7.69755807573,7.31492136292,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  14:00:00,57.6316785214,7.69755807573,9.00673133287,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  15:00:00,58.42766271,7.69755807573,9.8027155215,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  16:00:00,56.9967678379,7.69755807573,8.37182064936,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  17:00:00,54.4158023191,7.69755807573,5.79085513059,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  18:00:00,42.4247764483,7.69755807573,1.81628514003,0.0,21.8919046032,7.190695296,0.0,0.0
 09/26  19:00:00,48.2898255694,7.69755807573,0.0246675944648,0.0,21.8919046032,7.190695296,0.0,0.0
 09/26  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  06:00:00,20.8903906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,92.0992340952,92.0992340952
 09/27  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,67.7529181198,67.7529181198
 09/27  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,41.5635677602,41.5635677602
 09/27  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,9.90326176847,9.90326176847
 09/27  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.148857577975,0.148857577975
 09/27  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  12:00:00,48.6276377422,7.69755807573,0.00269055364767,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  13:00:00,48.9472861462,7.69755807573,0.322338957648,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  14:00:00,50.3095922604,7.69755807573,1.68464507192,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  15:00:00,52.3497446154,7.69755807573,3.72479742685,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  16:00:00,52.7295798633,7.69755807573,4.10463267475,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  17:00:00,51.6514778944,7.69755807573,3.02653070591,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  18:00:00,41.5373632276,7.69755807573,0.928871919332,0.0,21.8919046032,7.190695296,0.0,0.0
 09/27  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/27  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  06:00:00,20.8903906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,105.213016856,105.213016856
 09/28  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,84.3376079577,84.3376079577
 09/28  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,59.7987795734,59.7987795734
 09/28  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,22.8163765295,22.8163765295
 09/28  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,3.57187712317,3.57187712317
 09/28  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  13:00:00,48.6638463181,7.69755807573,0.03889912959,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  14:00:00,48.9807441866,7.69755807573,0.355796998106,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  15:00:00,50.0698958288,7.69755807573,1.44494864031,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  16:00:00,50.2787848276,7.69755807573,1.65383763907,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  17:00:00,49.691406908,7.69755807573,1.06645971951,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  18:00:00,40.6958327001,7.69755807573,0.0873413918842,0.0,21.8919046032,7.190695296,0.0,0.0
 09/28  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/28  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  06:00:00,20.8903906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,110.627277933,110.627277933
 09/29  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,84.4610528221,84.4610528221
 09/29  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,59.4339451678,59.4339451678
 09/29  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,24.0054398769,24.0054398769
 09/29  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.4608879604,2.4608879604
 09/29  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  13:00:00,48.626664772,7.69755807573,0.00171758350398,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  14:00:00,48.7653568334,7.69755807573,0.140409644849,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  15:00:00,49.0275096459,7.69755807573,0.402562457328,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  16:00:00,48.8508748832,7.69755807573,0.225927694663,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  17:00:00,48.6691685848,7.69755807573,0.0442213962638,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  18:00:00,40.6084913083,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  06:00:00,20.4409721607,7.69755807573,0.0,0.0,1.8243253836,1.348255368,102.799673858,102.799673858
 09/30  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,82.4389822689,82.4389822689
 09/30  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,68.6112208034,68.6112208034
 09/30  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,44.5992017277,44.5992017277
 09/30  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,29.7051185583,29.7051185583
 09/30  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,20.6989366358,20.6989366358
 09/30  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,20.0533419065,20.0533419065
 09/30  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,12.7905703126,12.7905703126
 09/30  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,9.77048006447,9.77048006447
 09/30  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,8.72120676338,8.72120676338
 09/30  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,5.46644021097,5.46644021097
 09/30  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,8.27437177352,8.27437177352
 09/30  18:00:00,36.0610036291,7.69755807573,0.0,0.0,18.243253836,6.291858384,31.6988754897,31.6988754897
 09/30  19:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,46.2913219508,46.2913219508
 09/30  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,51.9269517797,51.9269517797
 09/30  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,72.3403771795,72.3403771795
 09/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,90.6337781444,90.6337781444
 10/01  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,56.7890749284,56.7890749284
 10/01  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,34.4166631284,34.4166631284
 10/01  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,26.0694783112,26.0694783112
 10/01  12:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,13.1790057311,13.1790057311
 10/01  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,7.77293321139,7.77293321139
 10/01  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,3.58740886277,3.58740886277
 10/01  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,1.18536844847,1.18536844847
 10/01  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,1.36147155384,1.36147155384
 10/01  17:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,17.1733845284,17.1733845284
 10/01  18:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,31.0237905681,31.0237905681
 10/01  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,146.487216696,146.487216696
 10/02  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,116.041424189,116.041424189
 10/02  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,100.257374815,100.257374815
 10/02  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,79.2773690828,79.2773690828
 10/02  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,73.230596533,73.230596533
 10/02  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,64.3771731223,64.3771731223
 10/02  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,61.239372999,61.239372999
 10/02  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,55.9023927156,55.9023927156
 10/02  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,51.8964502441,51.8964502441
 10/02  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,44.9736586811,44.9736586811
 10/02  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,44.3737549814,44.3737549814
 10/02  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,51.8044469622,51.8044469622
 10/02  18:00:00,42.5226579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,57.8323081941,57.8323081941
 10/02  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,61.931758273,61.931758273
 10/02  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,66.1411013866,66.1411013866
 10/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,153.607101852,153.607101852
 10/03  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,120.315315511,120.315315511
 10/03  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,100.573099288,100.573099288
 10/03  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,73.8832735147,73.8832735147
 10/03  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,60.4887650905,60.4887650905
 10/03  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,44.7681782352,44.7681782352
 10/03  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,30.4243595481,30.4243595481
 10/03  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,22.8602982412,22.8602982412
 10/03  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,25.9230234257,25.9230234257
 10/03  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,35.4971291408,35.4971291408
 10/03  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,39.7394128293,39.7394128293
 10/03  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,42.220552459,42.220552459
 10/03  18:00:00,42.5226579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,47.1599052892,47.1599052892
 10/03  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,52.7618743695,52.7618743695
 10/03  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,58.6677622832,58.6677622832
 10/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,163.180857797,163.180857797
 10/04  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,124.613915122,124.613915122
 10/04  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,95.5636958238,95.5636958238
 10/04  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,54.3366698886,54.3366698886
 10/04  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,31.857891872,31.857891872
 10/04  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,8.84943137813,8.84943137813
 10/04  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.352170607346,0.352170607346
 10/04  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  18:00:00,42.5226579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/04  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,2.69896820434,2.69896820434
 10/04  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,10.557258615,10.557258615
 10/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,129.375997116,129.375997116
 10/05  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,96.2007805322,96.2007805322
 10/05  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,71.7836890577,71.7836890577
 10/05  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,33.0788136235,33.0788136235
 10/05  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,9.7573889525,9.7573889525
 10/05  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  14:00:00,48.777218053,7.69755807573,0.15227086452,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  15:00:00,49.3360219422,7.69755807573,0.711074753671,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  16:00:00,48.8712549262,7.69755807573,0.246307737663,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  17:00:00,48.6726283716,7.69755807573,0.047681183087,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  18:00:00,42.5226579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/05  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/05  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.891830691118,0.891830691118
 10/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,135.336428834,135.336428834
 10/06  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,105.597989621,105.597989621
 10/06  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,80.4106774474,80.4106774474
 10/06  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,45.336696176,45.336696176
 10/06  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,30.5381332369,30.5381332369
 10/06  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,13.2275253925,13.2275253925
 10/06  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.59084497431,1.59084497431
 10/06  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
