Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/06  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  18:00:00,42.5226579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0667722377622,0.0667722377622
 10/06  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,10.0872532901,10.0872532901
 10/06  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,25.6048739658,25.6048739658
 10/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  06:00:00,22.3551388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,146.526339056,146.526339056
 10/07  07:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,117.674266055,117.674266055
 10/07  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,96.1786532474,96.1786532474
 10/07  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,55.3687248193,55.3687248193
 10/07  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,19.2941488723,19.2941488723
 10/07  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.134715564851,0.134715564851
 10/07  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  13:00:00,48.7824890402,7.69755807573,0.157541851642,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  14:00:00,50.6244188365,7.69755807573,1.99947164802,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  15:00:00,52.2770533326,7.69755807573,3.65210614402,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  16:00:00,52.7254530575,7.69755807573,4.10050586902,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  17:00:00,51.6627662553,7.69755807573,3.03781906674,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  18:00:00,38.1251729889,7.69755807573,0.150002693209,0.0,18.243253836,6.291858384,0.0,0.0
 10/07  19:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 10/07  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 10/07  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,9.58762932429,9.58762932429
 10/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,93.9479647115,93.9479647115
 10/08  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,44.7796052663,44.7796052663
 10/08  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,8.02568282518,8.02568282518
 10/08  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/08  12:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  17:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/08  18:00:00,26.2468739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,3.50838152743,3.50838152743
 10/08  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,110.187042502,110.187042502
 10/09  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,72.0720504465,72.0720504465
 10/09  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,41.147835029,41.147835029
 10/09  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,23.3903464511,23.3903464511
 10/09  12:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,1.61875427479,1.61875427479
 10/09  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  17:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/09  18:00:00,26.2468739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/09  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,125.201716695,125.201716695
 10/10  07:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,95.3388168717,95.3388168717
 10/10  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,69.6008641769,69.6008641769
 10/10  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,26.8683873319,26.8683873319
 10/10  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.01040016055,2.01040016055
 10/10  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  12:00:00,49.4031891764,7.69755807573,0.778241987879,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  13:00:00,53.3272215149,7.69755807573,4.70227432638,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  14:00:00,55.4610245026,7.69755807573,6.83607731409,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  15:00:00,57.5063074994,7.69755807573,8.88136031086,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  16:00:00,55.8030937569,7.69755807573,7.17814656833,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  17:00:00,52.7689452108,7.69755807573,4.14399802225,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  18:00:00,45.3195416959,7.69755807573,0.88271705431,0.0,21.8919046032,7.190695296,0.0,0.0
 10/10  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/10  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,92.6867973096,92.6867973096
 10/11  07:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,74.3033435515,74.3033435515
 10/11  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,38.310431036,38.310431036
 10/11  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.79295583483,1.79295583483
 10/11  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  11:00:00,48.9719620063,7.69755807573,0.347014817723,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  12:00:00,53.3035534088,7.69755807573,4.6786062203,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  13:00:00,56.4751700193,7.69755807573,7.85022283074,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  14:00:00,57.7469606957,7.69755807573,9.12201350713,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  15:00:00,58.6700616015,7.69755807573,10.045114413,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  16:00:00,56.5935140822,7.69755807573,7.96856689371,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  17:00:00,52.5513970135,7.69755807573,3.92644982499,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  18:00:00,44.7159216255,7.69755807573,0.279096983884,0.0,21.8919046032,7.190695296,0.0,0.0
 10/11  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/11  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.581485339674,0.581485339674
 10/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,162.380625129,162.380625129
 10/12  07:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,131.716121049,131.716121049
 10/12  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,108.326620355,108.326620355
 10/12  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,83.1828049213,83.1828049213
 10/12  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,69.9077123287,69.9077123287
 10/12  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,48.6505256595,48.6505256595
 10/12  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,35.4239936076,35.4239936076
 10/12  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,22.436747965,22.436747965
 10/12  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,11.7098984987,11.7098984987
 10/12  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,4.43390397995,4.43390397995
 10/12  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,3.85431916882,3.85431916882
 10/12  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,8.76040593587,8.76040593587
 10/12  18:00:00,44.4368246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,22.0261105264,22.0261105264
 10/12  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,35.8217197686,35.8217197686
 10/12  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,41.6575363658,41.6575363658
 10/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,179.604513129,179.604513129
 10/13  07:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,139.206493593,139.206493593
 10/13  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,113.772780495,113.772780495
 10/13  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,73.7452331344,73.7452331344
 10/13  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,44.2575123455,44.2575123455
 10/13  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,11.5325699772,11.5325699772
 10/13  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,9.20556093245e-05,9.20556093245e-05
 10/13  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  16:00:00,48.6567048236,7.69755807573,0.0317576350381,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  18:00:00,44.4368246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/13  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/13  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,3.5916116785,3.5916116785
 10/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  06:00:00,22.3551388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,153.111986718,153.111986718
 10/14  07:00:00,15.9568862456,7.69755807573,0.0,0.0,3.6486507672,2.696510736,125.196287696,125.196287696
 10/14  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,93.9634900956,93.9634900956
 10/14  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,46.0523475154,46.0523475154
 10/14  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,16.1369533181,16.1369533181
 10/14  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.656470718474,0.656470718474
 10/14  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  18:00:00,41.8035036291,7.69755807573,0.0,0.0,18.243253836,6.291858384,3.0899228035,3.0899228035
 10/14  19:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,24.9606054677,24.9606054677
 10/14  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,43.0828888653,43.0828888653
 10/14  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,58.4347207077,58.4347207077
 10/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,172.063023247,172.063023247
 10/15  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,113.133976382,113.133976382
 10/15  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,76.3108723822,76.3108723822
 10/15  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,54.8841252776,54.8841252776
 10/15  12:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,28.2517549101,28.2517549101
 10/15  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,13.3797399622,13.3797399622
 10/15  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,3.90406011892,3.90406011892
 10/15  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.120462667023,0.120462667023
 10/15  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  17:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,8.03788549355,8.03788549355
 10/15  18:00:00,28.1610405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,27.2384181729,27.2384181729
 10/15  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,149.311210419,149.311210419
 10/16  07:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,113.527073308,113.527073308
 10/16  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,90.5354457102,90.5354457102
 10/16  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,52.5054577972,52.5054577972
 10/16  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,28.6953577099,28.6953577099
 10/16  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,7.29270400133,7.29270400133
 10/16  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.720392353549,0.720392353549
 10/16  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  18:00:00,46.3509913083,7.69755807573,0.0,0.0,21.8919046032,7.190695296,4.84216447873,4.84216447873
 10/16  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,27.5528781168,27.5528781168
 10/16  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,46.2910196817,46.2910196817
 10/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,183.275074564,183.275074564
 10/17  07:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,146.021246638,146.021246638
 10/17  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,117.880119112,117.880119112
 10/17  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,75.7349208465,75.7349208465
 10/17  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,47.8149217763,47.8149217763
 10/17  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,18.0280184661,18.0280184661
 10/17  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.51408305405,1.51408305405
 10/17  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  15:00:00,48.6418054447,7.69755807573,0.0168582561509,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  16:00:00,48.6774302894,7.69755807573,0.052483100848,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  18:00:00,46.3509913083,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/17  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/17  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,9.78146956334,9.78146956334
 10/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,141.348107694,141.348107694
 10/18  07:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,116.458090774,116.458090774
 10/18  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,91.8073165592,91.8073165592
 10/18  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,43.9016999576,43.9016999576
 10/18  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,14.1295295338,14.1295295338
 10/18  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  13:00:00,48.8427133267,7.69755807573,0.217766138164,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  14:00:00,49.8250711271,7.69755807573,1.20012393859,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  15:00:00,51.2288197236,7.69755807573,2.60387253507,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  16:00:00,50.7279274169,7.69755807573,2.10298022839,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  17:00:00,48.97261541,7.69755807573,0.347668221461,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  18:00:00,46.3509913083,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/18  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,1.06708432302,1.06708432302
 10/18  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,7.52723558964,7.52723558964
 10/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,159.24599814,159.24599814
 10/19  07:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,135.055588566,135.055588566
 10/19  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,109.524411959,109.524411959
 10/19  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,69.4414770759,69.4414770759
 10/19  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,43.9957280778,43.9957280778
 10/19  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,12.7820504726,12.7820504726
 10/19  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.298655554977,0.298655554977
 10/19  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  18:00:00,46.3509913083,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/19  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.435136712272,0.435136712272
 10/19  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,10.0792787928,10.0792787928
 10/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,147.256912982,147.256912982
 10/20  07:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,119.868654405,119.868654405
 10/20  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,98.971684134,98.971684134
 10/20  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,55.3368422113,55.3368422113
 10/20  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,21.7570796093,21.7570796093
 10/20  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.496045836916,0.496045836916
 10/20  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  13:00:00,48.6275101413,7.69755807573,0.00256295274476,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  14:00:00,48.8954537954,7.69755807573,0.270506606913,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  15:00:00,49.7496490717,7.69755807573,1.12470188321,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  16:00:00,49.4600876426,7.69755807573,0.835140454076,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  17:00:00,48.6463399632,7.69755807573,0.0213927746984,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  18:00:00,46.3509913083,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/20  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.249563004906,0.249563004906
 10/20  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,12.3774662958,12.3774662958
 10/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  06:00:00,22.3551388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,141.478393372,141.478393372
 10/21  07:00:00,17.8710529123,7.69755807573,0.0,0.0,3.6486507672,2.696510736,120.049041827,120.049041827
 10/21  08:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,101.153970459,101.153970459
 10/21  09:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,62.2116655553,62.2116655553
 10/21  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,33.4783585196,33.4783585196
 10/21  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,13.3487301825,13.3487301825
 10/21  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.63219013889,1.63219013889
 10/21  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  18:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,6.97249850006,6.97249850006
 10/21  19:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,28.4051614243,28.4051614243
 10/21  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,44.0293025774,44.0293025774
 10/21  21:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,59.091558545,59.091558545
 10/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,160.690128346,160.690128346
 10/22  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,108.287739016,108.287739016
 10/22  10:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,87.2885325299,87.2885325299
 10/22  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,86.1202015509,86.1202015509
 10/22  12:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,76.2866297381,76.2866297381
 10/22  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,74.0744753528,74.0744753528
 10/22  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,75.3386498336,75.3386498336
 10/22  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,79.781821526,79.781821526
 10/22  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,90.7011421925,90.7011421925
 10/22  17:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,125.966522958,125.966522958
 10/22  18:00:00,30.0752072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,138.147949991,138.147949991
 10/22  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  24:00:00,14.6690367378,0.0114559861738,0.0,0.0,1.8243253836,1.348255368,0.294954205606,0.294954205606
 10/23  01:00:00,15.14580351,0.0388043023539,0.0,0.0,1.8243253836,1.797673824,0.988968160129,0.988968160129
 10/23  02:00:00,15.1510752394,0.044076031785,0.0,0.0,1.8243253836,1.797673824,1.12108608466,1.12108608466
 10/23  03:00:00,15.2046005281,0.097601320458,0.0,0.0,1.8243253836,1.797673824,2.50599587679,2.50599587679
 10/23  04:00:00,15.2263977417,0.119398534059,0.0,0.0,1.8243253836,1.797673824,3.06887180584,3.06887180584
 10/23  05:00:00,15.2903048003,0.183305592659,0.0,0.0,1.8243253836,1.797673824,4.72568057474,4.72568057474
 10/23  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,219.249700857,219.249700857
 10/23  07:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,176.413762948,176.413762948
 10/23  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,155.80437549,155.80437549
 10/23  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,132.239068776,132.239068776
 10/23  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,120.910504113,120.910504113
 10/23  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,107.889764748,107.889764748
 10/23  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,100.375759496,100.375759496
 10/23  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,94.8272195393,94.8272195393
 10/23  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,91.9703426661,91.9703426661
 10/23  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,86.7102873618,86.7102873618
 10/23  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,88.1247657252,88.1247657252
 10/23  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,93.0113733022,93.0113733022
 10/23  18:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,97.3725901905,97.3725901905
 10/23  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,104.657981065,104.657981065
 10/23  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,111.177688497,111.177688497
 10/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  02:00:00,15.1487533752,0.0417541675851,0.0,0.0,1.8243253836,1.797673824,1.06850444216,1.06850444216
 10/24  03:00:00,15.1645984523,0.0575992447162,0.0,0.0,1.8243253836,1.797673824,1.46391670117,1.46391670117
 10/24  04:00:00,15.1857993119,0.0788001043121,0.0,0.0,1.8243253836,1.797673824,2.02459415549,2.02459415549
 10/24  05:00:00,15.2474166367,0.140417429074,0.0,0.0,1.8243253836,1.797673824,3.60396832004,3.60396832004
 10/24  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,215.129395214,215.129395214
 10/24  07:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,173.380700123,173.380700123
 10/24  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,153.674846609,153.674846609
 10/24  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,127.530046329,127.530046329
 10/24  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,115.772881889,115.772881889
 10/24  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,103.741962434,103.741962434
 10/24  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,94.6184948922,94.6184948922
 10/24  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,84.3970442222,84.3970442222
 10/24  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,79.7406865521,79.7406865521
 10/24  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,71.9270380876,71.9270380876
 10/24  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,71.2085325761,71.2085325761
 10/24  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,76.1816727099,76.1816727099
 10/24  18:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,81.9442768224,81.9442768224
 10/24  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,89.1509813143,89.1509813143
 10/24  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,92.3439049572,92.3439049572
 10/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  05:00:00,15.1188735893,0.0118743816633,0.0,0.0,1.8243253836,1.797673824,0.306393207622,0.306393207622
 10/25  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,189.206862952,189.206862952
 10/25  07:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,150.105592223,150.105592223
 10/25  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,133.247355849,133.247355849
 10/25  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,107.90332865,107.90332865
 10/25  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,88.9170925178,88.9170925178
 10/25  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,53.9110369872,53.9110369872
 10/25  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,29.2447101068,29.2447101068
 10/25  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,10.5153978096,10.5153978096
 10/25  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.72896695664,1.72896695664
 10/25  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0230670316924,0.0230670316924
 10/25  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,3.12514803754,3.12514803754
 10/25  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,13.4596937227,13.4596937227
 10/25  18:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,26.2860489472,26.2860489472
 10/25  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,36.501049943,36.501049943
 10/25  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,43.3511964141,43.3511964141
 10/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,134.683554395,134.683554395
 10/26  07:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,106.568789472,106.568789472
 10/26  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,91.4515412407,91.4515412407
 10/26  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,66.3176554635,66.3176554635
 10/26  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,49.6518723177,49.6518723177
 10/26  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,27.5000517774,27.5000517774
 10/26  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,8.61109145806,8.61109145806
 10/26  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.16664571867,0.16664571867
 10/26  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  18:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,2.80034351147,2.80034351147
 10/26  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,18.1437173528,18.1437173528
 10/26  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,30.9289387019,30.9289387019
 10/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  06:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,128.825845617,128.825845617
 10/27  07:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,104.316416729,104.316416729
 10/27  08:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,90.3892579494,90.3892579494
 10/27  09:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,71.2674942022,71.2674942022
 10/27  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,62.9615474723,62.9615474723
 10/27  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,47.8846139676,47.8846139676
 10/27  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,34.6870197168,34.6870197168
 10/27  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,25.7239863908,25.7239863908
 10/27  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,19.2742608746,19.2742608746
 10/27  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,9.02778090425,9.02778090425
 10/27  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,10.0673367611,10.0673367611
 10/27  17:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,20.1474596329,20.1474596329
 10/27  18:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,33.597773326,33.597773326
 10/27  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,48.914201211,48.914201211
 10/27  20:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,64.1066529526,64.1066529526
 10/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
