Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/17  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,17.7172533495,17.7172533495
 11/17  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,9.7086614644,9.7086614644
 11/17  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,5.52484799969,5.52484799969
 11/17  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,4.9700767876,4.9700767876
 11/17  17:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,17.9617725726,17.9617725726
 11/17  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,33.2297418065,33.2297418065
 11/17  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,47.1434774474,47.1434774474
 11/17  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,64.9647284048,64.9647284048
 11/17  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,78.8020684331,78.8020684331
 11/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  06:00:00,14.6853009126,0.0277201610292,0.0,0.0,1.8243253836,1.348255368,0.708295759132,0.708295759132
 11/18  07:00:00,20.4409721607,7.69755807573,0.0,0.0,1.8243253836,1.348255368,193.315207883,193.315207883
 11/18  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,154.383275146,154.383275146
 11/18  09:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,126.676361224,126.676361224
 11/18  10:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,93.2459129027,93.2459129027
 11/18  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,60.6511793895,60.6511793895
 11/18  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,30.7981119395,30.7981119395
 11/18  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,8.67859742078,8.67859742078
 11/18  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.220159842645,0.220159842645
 11/18  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0270831170368,0.0270831170368
 11/18  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0807376708169,0.0807376708169
 11/18  17:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,3.8108985916,3.8108985916
 11/18  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,12.9906243749,12.9906243749
 11/18  19:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,36.2592323729,36.2592323729
 11/18  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,50.974215861,50.974215861
 11/18  21:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,55.9278691807,55.9278691807
 11/18  22:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,70.7782669171,70.7782669171
 11/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  07:00:00,12.7716057996,0.0281917146721,0.0,0.0,1.8243253836,1.348255368,0.719041576161,0.719041576161
 11/19  08:00:00,3.20335157474,0.0307708231408,0.0,0.0,1.8243253836,1.348255368,0.785643245843,0.785643245843
 11/19  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,188.468764794,188.468764794
 11/19  10:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,144.465919866,144.465919866
 11/19  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,116.890872132,116.890872132
 11/19  12:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,101.019157657,101.019157657
 11/19  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,79.6311647346,79.6311647346
 11/19  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,69.5571892799,69.5571892799
 11/19  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,63.9529613568,63.9529613568
 11/19  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,63.1947466505,63.1947466505
 11/19  17:00:00,42.5226579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,72.970387462,72.970387462
 11/19  18:00:00,39.1701826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,105.449060209,105.449060209
 11/19  19:00:00,30.0752072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,116.108483402,116.108483402
 11/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  03:00:00,15.1469872099,0.0399880022527,0.0,0.0,1.8243253836,1.797673824,1.02481932888,1.02481932888
 11/20  04:00:00,15.1600372437,0.0530380361043,0.0,0.0,1.8243253836,1.797673824,1.35063785533,1.35063785533
 11/20  05:00:00,15.1589231708,0.0519239632309,0.0,0.0,1.8243253836,1.797673824,1.32854529791,1.32854529791
 11/20  06:00:00,15.2162184779,0.109219270293,0.0,0.0,1.8243253836,1.797673824,2.80792166479,2.80792166479
 11/20  07:00:00,20.8903906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,203.291844531,203.291844531
 11/20  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,154.222967479,154.222967479
 11/20  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,127.741947683,127.741947683
 11/20  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,101.296942509,101.296942509
 11/20  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,88.1702906378,88.1702906378
 11/20  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,72.2003133666,72.2003133666
 11/20  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,68.9116794066,68.9116794066
 11/20  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,66.5299251143,66.5299251143
 11/20  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,64.0039889618,64.0039889618
 11/20  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,62.3504701506,62.3504701506
 11/20  17:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,71.5691334203,71.5691334203
 11/20  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,81.6489885729,81.6489885729
 11/20  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,88.888443016,88.888443016
 11/20  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,98.856291778,98.856291778
 11/20  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,104.457418966,104.457418966
 11/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  03:00:00,15.1350956721,0.0280964645148,0.0,0.0,1.8243253836,1.797673824,0.716605389243,0.716605389243
 11/21  04:00:00,15.1529487382,0.0459495306309,0.0,0.0,1.8243253836,1.797673824,1.17430585559,1.17430585559
 11/21  05:00:00,15.1644801506,0.0574809429671,0.0,0.0,1.8243253836,1.797673824,1.46160025694,1.46160025694
 11/21  06:00:00,15.1824778712,0.0754786636268,0.0,0.0,1.8243253836,1.797673824,1.9405920421,1.9405920421
 11/21  07:00:00,20.8903906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,204.797353845,204.797353845
 11/21  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,159.966182673,159.966182673
 11/21  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,131.843781155,131.843781155
 11/21  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,93.1682484133,93.1682484133
 11/21  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,75.0668262035,75.0668262035
 11/21  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,55.2933135899,55.2933135899
 11/21  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,46.6702601667,46.6702601667
 11/21  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,39.1814914091,39.1814914091
 11/21  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,31.5769289054,31.5769289054
 11/21  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,30.7331619643,30.7331619643
 11/21  17:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,39.0571742994,39.0571742994
 11/21  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,51.4938484359,51.4938484359
 11/21  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,59.2807506465,59.2807506465
 11/21  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,66.0803074555,66.0803074555
 11/21  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,68.5548099324,68.5548099324
 11/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  07:00:00,20.8903906167,7.69755807573,0.0,0.0,1.8243253836,1.797673824,145.419283445,145.419283445
 11/22  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,105.538932451,105.538932451
 11/22  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,73.2671641812,73.2671641812
 11/22  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,25.5049755043,25.5049755043
 11/22  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,2.39175358095,2.39175358095
 11/22  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  14:00:00,48.6492192174,7.69755807573,0.0242720288977,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  15:00:00,48.7074032977,7.69755807573,0.0824561091213,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  16:00:00,48.7842696478,7.69755807573,0.159322459319,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  17:00:00,54.4122084792,7.69755807573,0.044761290677,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/22  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/22  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,94.6234708276,94.6234708276
 11/23  10:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,71.2845300784,71.2845300784
 11/23  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,61.5210708935,61.5210708935
 11/23  12:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,66.6389838082,66.6389838082
 11/23  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,59.8910487314,59.8910487314
 11/23  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,66.392010726,66.392010726
 11/23  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,72.9924079089,72.9924079089
 11/23  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,79.6404311458,79.6404311458
 11/23  17:00:00,42.5226579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,90.8444457836,90.8444457836
 11/23  18:00:00,39.1701826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,135.307415958,135.307415958
 11/23  19:00:00,30.0752072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,163.602453226,163.602453226
 11/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  22:00:00,14.7712894247,0.113708673106,0.0,0.0,1.8243253836,1.348255368,2.91110948492,2.91110948492
 11/23  23:00:00,14.8764571968,0.218876445155,0.0,0.0,1.8243253836,1.348255368,5.61812900505,5.61812900505
 11/23  24:00:00,15.3144907159,0.656909964279,0.0,0.0,1.8243253836,1.348255368,16.8514303098,16.8514303098
 11/24  01:00:00,15.9718736611,0.864874453516,0.0,0.0,1.8243253836,1.797673824,22.1200069083,22.1200069083
 11/24  02:00:00,16.2929801443,1.18598093668,0.0,0.0,1.8243253836,1.797673824,30.3698309476,30.3698309476
 11/24  03:00:00,16.3372709019,1.23027169425,0.0,0.0,1.8243253836,1.797673824,31.5078270884,31.5078270884
 11/24  04:00:00,16.5849534124,1.47795420483,0.0,0.0,1.8243253836,1.797673824,37.8839373906,37.8839373906
 11/24  05:00:00,16.5604228526,1.45342364502,0.0,0.0,1.8243253836,1.797673824,37.2648014178,37.2648014178
 11/24  06:00:00,16.8017236555,1.69472444794,0.0,0.0,1.8243253836,1.797673824,43.4700475024,43.4700475024
 11/24  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,279.53930284,279.53930284
 11/24  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,267.311832619,267.311832619
 11/24  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,236.420925238,236.420925238
 11/24  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,206.308160633,206.308160633
 11/24  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,187.495296014,187.495296014
 11/24  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,168.023023801,168.023023801
 11/24  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,156.921518948,156.921518948
 11/24  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,149.281648722,149.281648722
 11/24  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,145.196561972,145.196561972
 11/24  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,144.653142145,144.653142145
 11/24  17:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,156.291456458,156.291456458
 11/24  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,169.97703686,169.97703686
 11/24  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,185.321373394,185.321373394
 11/24  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,199.178176122,199.178176122
 11/24  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,213.539684984,213.539684984
 11/24  22:00:00,22.4242768731,0.0466276906878,0.0,0.0,7.2973015344,3.595347648,1.18524408243,1.18524408243
 11/24  23:00:00,15.6039860447,0.496986837074,0.0,0.0,1.8243253836,1.797673824,12.7862855814,12.7862855814
 11/24  24:00:00,16.2030488159,1.09604960828,0.0,0.0,1.8243253836,1.797673824,28.0041912257,28.0041912257
 11/25  01:00:00,16.2092931209,1.55171236935,0.0,0.0,1.8243253836,1.348255368,39.8166936526,39.8166936526
 11/25  02:00:00,16.3243294837,1.66674873212,0.0,0.0,1.8243253836,1.348255368,42.6459330544,42.6459330544
 11/25  03:00:00,16.6664732089,2.0088924573,0.0,0.0,1.8243253836,1.348255368,51.6544793569,51.6544793569
 11/25  04:00:00,16.6599671644,2.0023864128,0.0,0.0,1.8243253836,1.348255368,51.299710353,51.299710353
 11/25  05:00:00,16.8856912533,2.22811050172,0.0,0.0,1.8243253836,1.348255368,57.3529725763,57.3529725763
 11/25  06:00:00,16.697483128,2.03990237637,0.0,0.0,1.8243253836,1.348255368,52.2706027765,52.2706027765
 11/25  07:00:00,22.3551388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,280.037583771,280.037583771
 11/25  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,267.756360742,267.756360742
 11/25  09:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,224.499848124,224.499848124
 11/25  10:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,184.338452787,184.338452787
 11/25  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,150.934389409,150.934389409
 11/25  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,117.390499844,117.390499844
 11/25  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,94.9607411094,94.9607411094
 11/25  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,74.9314191359,74.9314191359
 11/25  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,58.0050425875,58.0050425875
 11/25  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,47.0149218293,47.0149218293
 11/25  17:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,43.2407056432,43.2407056432
 11/25  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,49.4920743759,49.4920743759
 11/25  19:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,84.8788175366,84.8788175366
 11/25  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,103.941732328,103.941732328
 11/25  21:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,117.718806563,117.718806563
 11/25  22:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,132.926402109,132.926402109
 11/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  01:00:00,14.6694528274,0.0118720757585,0.0,0.0,1.8243253836,1.348255368,0.305063401623,0.305063401623
 11/26  02:00:00,14.7482199393,0.090639187737,0.0,0.0,1.8243253836,1.348255368,2.32124003324,2.32124003324
 11/26  03:00:00,14.8107522165,0.153171464944,0.0,0.0,1.8243253836,1.348255368,3.94166430708,3.94166430708
 11/26  04:00:00,14.8840443576,0.22646360598,0.0,0.0,1.8243253836,1.348255368,5.817472875,5.817472875
 11/26  05:00:00,15.2779508819,0.62037013028,0.0,0.0,1.8243253836,1.348255368,15.9449430919,15.9449430919
 11/26  06:00:00,15.4756510893,0.818070337733,0.0,0.0,1.8243253836,1.348255368,20.9428919752,20.9428919752
 11/26  07:00:00,15.6941874476,1.036606696,0.0,0.0,1.8243253836,1.348255368,26.5766301879,26.5766301879
 11/26  08:00:00,4.21037647211,1.03779572051,0.0,0.0,1.8243253836,1.348255368,26.5695026938,26.5695026938
 11/26  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,262.451664158,262.451664158
 11/26  10:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,208.126086748,208.126086748
 11/26  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,162.602278985,162.602278985
 11/26  12:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,133.112019488,133.112019488
 11/26  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,107.389890181,107.389890181
 11/26  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,105.404402288,105.404402288
 11/26  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,101.798738684,101.798738684
 11/26  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,97.1050581624,97.1050581624
 11/26  17:00:00,42.5226579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,101.51112384,101.51112384
 11/26  18:00:00,39.1701826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,134.200197915,134.200197915
 11/26  19:00:00,30.0752072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,149.290446803,149.290446803
 11/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  22:00:00,14.6737701223,0.0161893706632,0.0,0.0,1.8243253836,1.348255368,0.415969498091,0.415969498091
 11/26  23:00:00,14.7529226473,0.0953418956561,0.0,0.0,1.8243253836,1.348255368,2.43817580038,2.43817580038
 11/26  24:00:00,14.8481005152,0.190519763647,0.0,0.0,1.8243253836,1.348255368,4.89776150481,4.89776150481
 11/27  01:00:00,15.3163989337,0.20939972606,0.0,0.0,1.8243253836,1.797673824,5.3787797702,5.3787797702
 11/27  02:00:00,15.5994737859,0.492474578338,0.0,0.0,1.8243253836,1.797673824,12.6579982843,12.6579982843
 11/27  03:00:00,15.806805024,0.699805816361,0.0,0.0,1.8243253836,1.797673824,17.9361627075,17.9361627075
 11/27  04:00:00,15.9520355635,0.845036355891,0.0,0.0,1.8243253836,1.797673824,21.6440767684,21.6440767684
 11/27  05:00:00,16.006588091,0.899588883363,0.0,0.0,1.8243253836,1.797673824,23.0465918297,23.0465918297
 11/27  06:00:00,16.1334133151,1.02641410748,0.0,0.0,1.8243253836,1.797673824,26.2955298231,26.2955298231
 11/27  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,257.448445566,257.448445566
 11/27  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,215.094090376,215.094090376
 11/27  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,185.972826658,185.972826658
 11/27  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,157.83957572,157.83957572
 11/27  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,133.672578507,133.672578507
 11/27  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,105.604125452,105.604125452
 11/27  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,93.0152976024,93.0152976024
 11/27  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,81.6629900032,81.6629900032
 11/27  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,71.4357779562,71.4357779562
 11/27  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,68.5242931255,68.5242931255
 11/27  17:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,77.2778070992,77.2778070992
 11/27  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,93.5388762569,93.5388762569
 11/27  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,104.946792149,104.946792149
 11/27  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,120.702187888,120.702187888
 11/27  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,130.323097258,130.323097258
 11/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  24:00:00,15.1326394546,0.0256402469576,0.0,0.0,1.8243253836,1.797673824,0.654922844155,0.654922844155
 11/28  01:00:00,15.1973052206,0.0903060130095,0.0,0.0,1.8243253836,1.797673824,2.3128872876,2.3128872876
 11/28  02:00:00,15.3522998411,0.245300633516,0.0,0.0,1.8243253836,1.797673824,6.29503626542,6.29503626542
 11/28  03:00:00,15.5012043843,0.394205176662,0.0,0.0,1.8243253836,1.797673824,10.1484837588,10.1484837588
 11/28  04:00:00,15.7614922657,0.65449305807,0.0,0.0,1.8243253836,1.797673824,16.7819245815,16.7819245815
 11/28  05:00:00,15.9368390592,0.829839851634,0.0,0.0,1.8243253836,1.797673824,21.2494956252,21.2494956252
 11/28  06:00:00,15.9750908594,0.868091651757,0.0,0.0,1.8243253836,1.797673824,22.2184591034,22.2184591034
 11/28  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,247.819383394,247.819383394
 11/28  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,206.753649363,206.753649363
 11/28  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,178.630268385,178.630268385
 11/28  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,141.462367587,141.462367587
 11/28  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,128.876526037,128.876526037
 11/28  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,105.348167788,105.348167788
 11/28  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,87.3783963202,87.3783963202
 11/28  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,73.4995291675,73.4995291675
 11/28  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,69.5683349189,69.5683349189
 11/28  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,61.1686592346,61.1686592346
 11/28  17:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,57.1846954154,57.1846954154
 11/28  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,58.7263717708,58.7263717708
 11/28  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,63.7294758451,63.7294758451
 11/28  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,70.4336128421,70.4336128421
 11/28  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,70.6710210372,70.6710210372
 11/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,148.220268388,148.220268388
 11/29  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,117.430146594,117.430146594
 11/29  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,98.4704799507,98.4704799507
 11/29  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,70.5420397149,70.5420397149
 11/29  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,56.828972389,56.828972389
 11/29  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,41.4136692884,41.4136692884
 11/29  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,30.4148397383,30.4148397383
 11/29  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,21.2449826354,21.2449826354
 11/29  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,10.4669430214,10.4669430214
 11/29  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,9.9806176892,9.9806176892
 11/29  17:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,20.10912616,20.10912616
 11/29  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,31.2822258587,31.2822258587
 11/29  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,40.2832916588,40.2832916588
 11/29  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,54.2178511388,54.2178511388
 11/29  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,63.6494416036,63.6494416036
 11/29  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,167.782401012,167.782401012
 11/30  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,130.589931669,130.589931669
 11/30  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,104.818105475,104.818105475
 11/30  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,74.692052049,74.692052049
 11/30  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,61.6207624807,61.6207624807
 11/30  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,46.828796289,46.828796289
 11/30  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,40.4931848642,40.4931848642
 11/30  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,40.2979325546,40.2979325546
 11/30  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,43.5007519619,43.5007519619
 11/30  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,45.1115569563,45.1115569563
 11/30  17:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,66.410328481,66.410328481
 11/30  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,71.9524999123,71.9524999123
 11/30  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,74.4977331503,74.4977331503
 11/30  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,76.4845996579,76.4845996579
 11/30  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,79.9201514541,79.9201514541
 11/30  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,154.824026809,154.824026809
 12/01  08:00:00,18.5902072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,117.90646504,117.90646504
 12/01  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,93.0122366324,93.0122366324
 12/01  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,56.0946421277,56.0946421277
 12/01  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,34.7891069938,34.7891069938
 12/01  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,14.7173889629,14.7173889629
 12/01  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,4.67346721801,4.67346721801
 12/01  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.25241243012,1.25241243012
 12/01  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.208918576557,0.208918576557
 12/01  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,5.19824461745,5.19824461745
 12/01  17:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,20.598766245,20.598766245
 12/01  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,28.8373425317,28.8373425317
 12/01  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,33.9356737076,33.9356737076
 12/01  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,41.8156026089,41.8156026089
 12/01  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,48.6686402276,48.6686402276
 12/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  07:00:00,22.3551388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,184.656735153,184.656735153
 12/02  08:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,151.270022907,151.270022907
 12/02  09:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,131.029819287,131.029819287
 12/02  10:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,95.5750523192,95.5750523192
 12/02  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,65.9942194634,65.9942194634
 12/02  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,32.66310014,32.66310014
 12/02  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,12.0157443012,12.0157443012
 12/02  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.690431677785,0.690431677785
 12/02  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0289114768926,0.0289114768926
 12/02  17:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,6.37295269845,6.37295269845
 12/02  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,18.6552677401,18.6552677401
 12/02  19:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,48.2141075071,48.2141075071
 12/02  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,62.8178118376,62.8178118376
 12/02  21:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,71.130526329,71.130526329
 12/02  22:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,86.4830627877,86.4830627877
 12/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,126.116197327,126.116197327
 12/03  10:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,71.795667138,71.795667138
 12/03  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,41.2799710734,41.2799710734
 12/03  12:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,23.4878905826,23.4878905826
 12/03  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,1.95454227173,1.95454227173
 12/03  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/03  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/03  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,0.485793233845,0.485793233845
 12/03  17:00:00,44.4368246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,8.14506328091,8.14506328091
 12/03  18:00:00,39.1701826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,35.6074979186,35.6074979186
 12/03  19:00:00,30.0752072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,51.3574453822,51.3574453822
 12/03  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,123.173805026,123.173805026
 12/04  08:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,77.0325399591,77.0325399591
 12/04  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,45.7577711257,45.7577711257
 12/04  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,12.9103966581,12.9103966581
 12/04  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.723517304817,0.723517304817
 12/04  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/04  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/04  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/04  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/04  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.678624492099,0.678624492099
 12/04  17:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,17.375262656,17.375262656
 12/04  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,40.7948385473,40.7948385473
 12/04  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,56.6965705518,56.6965705518
 12/04  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,72.4649486596,72.4649486596
 12/04  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,81.982718413,81.982718413
 12/04  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  06:00:00,15.1483926208,0.0413934132379,0.0,0.0,1.8243253836,1.797673824,1.0590347802,1.0590347802
 12/05  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,192.481173492,192.481173492
 12/05  08:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,151.478401359,151.478401359
 12/05  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,122.096038704,122.096038704
 12/05  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,90.4214915112,90.4214915112
 12/05  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,74.9875018688,74.9875018688
 12/05  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,57.93939953,57.93939953
 12/05  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,54.692568784,54.692568784
 12/05  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,56.9348420321,56.9348420321
 12/05  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,61.5455056202,61.5455056202
 12/05  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,67.8663218428,67.8663218428
 12/05  17:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,81.040506059,81.040506059
 12/05  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,93.895727079,93.895727079
 12/05  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,102.879806843,102.879806843
 12/05  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,114.154840505,114.154840505
 12/05  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,121.055004024,121.055004024
 12/05  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  02:00:00,15.1527908107,0.0457916030863,0.0,0.0,1.8243253836,1.797673824,1.17266801249,1.17266801249
 12/06  03:00:00,15.1723131612,0.0653139536218,0.0,0.0,1.8243253836,1.797673824,1.66059816449,1.66059816449
 12/06  04:00:00,15.2186002632,0.111601055566,0.0,0.0,1.8243253836,1.797673824,2.87196387356,2.87196387356
 12/06  05:00:00,15.2710166855,0.164017477888,0.0,0.0,1.8243253836,1.797673824,4.226567979,4.226567979
 12/06  06:00:00,15.2879132504,0.180914042815,0.0,0.0,1.8243253836,1.797673824,4.66206655156,4.66206655156
 12/06  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,220.96107007,220.96107007
 12/06  08:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,180.096063938,180.096063938
 12/06  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,154.357445333,154.357445333
 12/06  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,120.003996571,120.003996571
 12/06  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,103.64031754,103.64031754
 12/06  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,81.5974816882,81.5974816882
 12/06  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,70.4899779456,70.4899779456
 12/06  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,58.9573381212,58.9573381212
 12/06  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,49.4738176816,49.4738176816
 12/06  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,44.2765075224,44.2765075224
 12/06  17:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,57.1760635688,57.1760635688
 12/06  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,69.941628846,69.941628846
 12/06  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,73.7017321216,73.7017321216
 12/06  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,88.9192442504,88.9192442504
 12/06  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,104.607512214,104.607512214
 12/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  02:00:00,15.1713916822,0.0643924745936,0.0,0.0,1.8243253836,1.797673824,1.64008580645,1.64008580645
 12/07  03:00:00,15.2280055393,0.121006331663,0.0,0.0,1.8243253836,1.797673824,3.10238883452,3.10238883452
 12/07  04:00:00,15.3224205621,0.215421354531,0.0,0.0,1.8243253836,1.797673824,5.53860633016,5.53860633016
 12/07  05:00:00,15.3549354104,0.247936202766,0.0,0.0,1.8243253836,1.797673824,6.37632192919,6.37632192919
 12/07  06:00:00,15.7517903049,0.644791097338,0.0,0.0,1.8243253836,1.797673824,16.5405426219,16.5405426219
 12/07  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,249.205777173,249.205777173
 12/07  08:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,208.364637112,208.364637112
 12/07  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,168.6225919,168.6225919
 12/07  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,128.068038607,128.068038607
 12/07  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,109.530999259,109.530999259
 12/07  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,86.5008409081,86.5008409081
 12/07  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,68.0695970489,68.0695970489
 12/07  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,54.5536192113,54.5536192113
 12/07  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,51.1246177588,51.1246177588
 12/07  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,51.1961536236,51.1961536236
 12/07  17:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,67.5496184731,67.5496184731
