Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/07  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,83.8237991178,83.8237991178
 12/07  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,96.5502822829,96.5502822829
 12/07  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,113.317589841,113.317589841
 12/07  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,125.847461271,125.847461271
 12/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  01:00:00,15.1742371519,0.0672379442623,0.0,0.0,1.8243253836,1.797673824,1.71275397512,1.71275397512
 12/08  02:00:00,15.2177349066,0.110735699031,0.0,0.0,1.8243253836,1.797673824,2.83842865048,2.83842865048
 12/08  03:00:00,15.325229205,0.218229997367,0.0,0.0,1.8243253836,1.797673824,5.61123628806,5.61123628806
 12/08  04:00:00,15.3643319088,0.257332701231,0.0,0.0,1.8243253836,1.797673824,6.61892944273,6.61892944273
 12/08  05:00:00,15.6788157186,0.571816511006,0.0,0.0,1.8243253836,1.797673824,14.7049295298,14.7049295298
 12/08  06:00:00,15.7082070625,0.601207854892,0.0,0.0,1.8243253836,1.797673824,15.4132082896,15.4132082896
 12/08  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,243.657696441,243.657696441
 12/08  08:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,200.40084884,200.40084884
 12/08  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,174.114995456,174.114995456
 12/08  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,146.406637345,146.406637345
 12/08  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,130.508439242,130.508439242
 12/08  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,111.00951557,111.00951557
 12/08  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,101.825769531,101.825769531
 12/08  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,93.5121362801,93.5121362801
 12/08  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,85.651772517,85.651772517
 12/08  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,80.4023975186,80.4023975186
 12/08  17:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,83.3861721901,83.3861721901
 12/08  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,88.2068895214,88.2068895214
 12/08  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,96.6641418717,96.6641418717
 12/08  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,108.18392156,108.18392156
 12/08  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,111.80769917,111.80769917
 12/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  03:00:00,14.700731104,0.0431503523583,0.0,0.0,1.8243253836,1.348255368,1.10289683601,1.10289683601
 12/09  04:00:00,14.7136115506,0.0560307989517,0.0,0.0,1.8243253836,1.348255368,1.42283382189,1.42283382189
 12/09  05:00:00,14.7108416816,0.0532609299915,0.0,0.0,1.8243253836,1.348255368,1.35897218239,1.35897218239
 12/09  06:00:00,14.7707250224,0.113144270825,0.0,0.0,1.8243253836,1.348255368,2.90268812967,2.90268812967
 12/09  07:00:00,22.3551388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,208.701144107,208.701144107
 12/09  08:00:00,15.9568862456,7.69755807573,0.0,0.0,3.6486507672,2.696510736,176.046326376,176.046326376
 12/09  09:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,159.685801202,159.685801202
 12/09  10:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,133.208402134,133.208402134
 12/09  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,103.202479904,103.202479904
 12/09  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,77.4585456227,77.4585456227
 12/09  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,67.9452399111,67.9452399111
 12/09  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,66.0331454105,66.0331454105
 12/09  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,63.6950665758,63.6950665758
 12/09  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,67.6353857642,67.6353857642
 12/09  17:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,80.618887834,80.618887834
 12/09  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,96.399583666,96.399583666
 12/09  19:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,119.470366914,119.470366914
 12/09  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,133.140120494,133.140120494
 12/09  21:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,142.210663108,142.210663108
 12/09  22:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,155.130944294,155.130944294
 12/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  01:00:00,14.6936680989,0.0360873472512,0.0,0.0,1.8243253836,1.348255368,0.920079320117,0.920079320117
 12/10  02:00:00,14.8010715446,0.14349079302,0.0,0.0,1.8243253836,1.348255368,3.68409749576,3.68409749576
 12/10  03:00:00,14.8413278409,0.183747089257,0.0,0.0,1.8243253836,1.348255368,4.72797295735,4.72797295735
 12/10  04:00:00,14.977510794,0.319930042424,0.0,0.0,1.8243253836,1.348255368,8.23947173535,8.23947173535
 12/10  05:00:00,15.2766365078,0.619055756184,0.0,0.0,1.8243253836,1.348255368,15.9058230854,15.9058230854
 12/10  06:00:00,15.5654633331,0.907882581471,0.0,0.0,1.8243253836,1.348255368,23.2534238295,23.2534238295
 12/10  07:00:00,15.6928135498,1.03523279816,0.0,0.0,1.8243253836,1.348255368,26.5563344679,26.5563344679
 12/10  08:00:00,6.17135381536,1.0846063971,0.0,0.0,1.8243253836,1.348255368,27.791379089,27.791379089
 12/10  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,240.524278079,240.524278079
 12/10  10:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,181.267195787,181.267195787
 12/10  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,146.663390082,146.663390082
 12/10  12:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,128.298902068,128.298902068
 12/10  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,102.559071588,102.559071588
 12/10  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,90.7819637069,90.7819637069
 12/10  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,84.7084450143,84.7084450143
 12/10  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,84.6466774753,84.6466774753
 12/10  17:00:00,44.4368246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,96.1494794963,96.1494794963
 12/10  18:00:00,39.1701826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,134.157731962,134.157731962
 12/10  19:00:00,30.0752072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,159.217683841,159.217683841
 12/10  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  22:00:00,14.6949214577,0.0373407061052,0.0,0.0,1.8243253836,1.348255368,0.950423994937,0.950423994937
 12/10  23:00:00,14.8043994781,0.14681872648,0.0,0.0,1.8243253836,1.348255368,3.76455845478,3.76455845478
 12/10  24:00:00,14.8751404865,0.217559734882,0.0,0.0,1.8243253836,1.348255368,5.59495213509,5.59495213509
 12/11  01:00:00,15.5296398939,0.422640686326,0.0,0.0,1.8243253836,1.797673824,10.8759691466,10.8759691466
 12/11  02:00:00,15.8215276062,0.714528398578,0.0,0.0,1.8243253836,1.797673824,18.3124412827,18.3124412827
 12/11  03:00:00,15.9853510378,0.878351830248,0.0,0.0,1.8243253836,1.797673824,22.4924948804,22.4924948804
 12/11  04:00:00,16.0905259918,0.983526784162,0.0,0.0,1.8243253836,1.797673824,25.1926198098,25.1926198098
 12/11  05:00:00,16.151736217,1.04473700942,0.0,0.0,1.8243253836,1.797673824,26.7802559735,26.7802559735
 12/11  06:00:00,16.1624221999,1.05542299228,0.0,0.0,1.8243253836,1.797673824,27.0439557977,27.0439557977
 12/11  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,248.415507401,248.415507401
 12/11  08:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,210.140506907,210.140506907
 12/11  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,172.025358899,172.025358899
 12/11  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,140.853255549,140.853255549
 12/11  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,126.900602297,126.900602297
 12/11  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,105.666991655,105.666991655
 12/11  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,90.7818525588,90.7818525588
 12/11  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,74.4177957428,74.4177957428
 12/11  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,64.2280667795,64.2280667795
 12/11  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,60.7577805684,60.7577805684
 12/11  17:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,70.3395610858,70.3395610858
 12/11  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,80.2045114649,80.2045114649
 12/11  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,90.2862128007,90.2862128007
 12/11  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,99.1100009608,99.1100009608
 12/11  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,106.124007934,106.124007934
 12/11  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  03:00:00,15.1397716307,0.0327724231278,0.0,0.0,1.8243253836,1.797673824,0.835925274985,0.835925274985
 12/12  04:00:00,15.1574878636,0.0504886560478,0.0,0.0,1.8243253836,1.797673824,1.28900493011,1.28900493011
 12/12  05:00:00,15.1735496003,0.0665503927005,0.0,0.0,1.8243253836,1.797673824,1.69142575684,1.69142575684
 12/12  06:00:00,15.2672232336,0.160224025978,0.0,0.0,1.8243253836,1.797673824,4.13584327573,4.13584327573
 12/12  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,214.587356725,214.587356725
 12/12  08:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,170.600420757,170.600420757
 12/12  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,149.159653097,149.159653097
 12/12  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,120.476492313,120.476492313
 12/12  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,110.947049106,110.947049106
 12/12  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,101.357943548,101.357943548
 12/12  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,94.8129190336,94.8129190336
 12/12  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,84.5844178607,84.5844178607
 12/12  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,79.8826259637,79.8826259637
 12/12  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,78.5881643729,78.5881643729
 12/12  17:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,86.0958640183,86.0958640183
 12/12  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,98.4127791337,98.4127791337
 12/12  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,108.647102365,108.647102365
 12/12  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,118.416618546,118.416618546
 12/12  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,122.316830656,122.316830656
 12/12  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  01:00:00,15.1394263577,0.0324271501202,0.0,0.0,1.8243253836,1.797673824,0.826168829335,0.826168829335
 12/13  02:00:00,15.1781846076,0.0711854000274,0.0,0.0,1.8243253836,1.797673824,1.81212842552,1.81212842552
 12/13  03:00:00,15.2494745366,0.142475329007,0.0,0.0,1.8243253836,1.797673824,3.66668394247,3.66668394247
 12/13  04:00:00,15.2980929257,0.191093718133,0.0,0.0,1.8243253836,1.797673824,4.91181300505,4.91181300505
 12/13  05:00:00,15.2783878892,0.171388681596,0.0,0.0,1.8243253836,1.797673824,4.40749809255,4.40749809255
 12/13  06:00:00,15.323429622,0.216430414443,0.0,0.0,1.8243253836,1.797673824,5.55854658533,5.55854658533
 12/13  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,214.940795535,214.940795535
 12/13  08:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,166.491053335,166.491053335
 12/13  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,134.542786976,134.542786976
 12/13  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,100.718408952,100.718408952
 12/13  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,82.6590935694,82.6590935694
 12/13  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,64.6995071651,64.6995071651
 12/13  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,50.8707594243,50.8707594243
 12/13  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,39.5524925277,39.5524925277
 12/13  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,30.7720604023,30.7720604023
 12/13  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,22.1416267662,22.1416267662
 12/13  17:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,33.6370534181,33.6370534181
 12/13  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,50.2615718099,50.2615718099
 12/13  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,61.7325783739,61.7325783739
 12/13  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,75.2390113687,75.2390113687
 12/13  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,84.9033572631,84.9033572631
 12/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  04:00:00,15.1272746159,0.0202754082768,0.0,0.0,1.8243253836,1.797673824,0.51836375695,0.51836375695
 12/14  05:00:00,15.1511767787,0.0441775710673,0.0,0.0,1.8243253836,1.797673824,1.12587565809,1.12587565809
 12/14  06:00:00,15.162283984,0.0552847764176,0.0,0.0,1.8243253836,1.797673824,1.41085795614,1.41085795614
 12/14  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,205.491685222,205.491685222
 12/14  08:00:00,20.5043739248,7.69755807573,0.0,0.0,7.2973015344,3.595347648,162.093054313,162.093054313
 12/14  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,130.958373736,130.958373736
 12/14  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,94.0955115152,94.0955115152
 12/14  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,70.9753139246,70.9753139246
 12/14  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,52.9681032337,52.9681032337
 12/14  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,47.3311435371,47.3311435371
 12/14  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,40.3699176537,40.3699176537
 12/14  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,38.8666752926,38.8666752926
 12/14  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,41.8145097226,41.8145097226
 12/14  17:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,56.2620894847,56.2620894847
 12/14  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,68.6323088604,68.6323088604
 12/14  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,75.5876869157,75.5876869157
 12/14  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,84.991335028,84.991335028
 12/14  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,89.711785381,89.711785381
 12/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  06:00:00,15.1600644518,0.0530652442218,0.0,0.0,1.8243253836,1.797673824,1.35411493242,1.35411493242
 12/15  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,215.763797885,215.763797885
 12/15  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,171.770752974,171.770752974
 12/15  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,131.369508929,131.369508929
 12/15  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,91.3172435245,91.3172435245
 12/15  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,70.8936557472,70.8936557472
 12/15  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,48.6814934764,48.6814934764
 12/15  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,36.7380286827,36.7380286827
 12/15  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,30.0752866196,30.0752866196
 12/15  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,27.7960708455,27.7960708455
 12/15  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,29.7679457529,29.7679457529
 12/15  17:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,43.7540670148,43.7540670148
 12/15  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,52.8817103595,52.8817103595
 12/15  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,56.6829453238,56.6829453238
 12/15  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,65.565979091,65.565979091
 12/15  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,72.5517835852,72.5517835852
 12/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  07:00:00,22.3551388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,184.375284304,184.375284304
 12/16  08:00:00,17.8710529123,7.69755807573,0.0,0.0,3.6486507672,2.696510736,149.118827246,149.118827246
 12/16  09:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,124.181076504,124.181076504
 12/16  10:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,81.0258434666,81.0258434666
 12/16  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,44.3665739847,44.3665739847
 12/16  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,18.4794746285,18.4794746285
 12/16  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,4.59033811835,4.59033811835
 12/16  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.423909790989,0.423909790989
 12/16  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,1.23211488368,1.23211488368
 12/16  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,11.5015271395,11.5015271395
 12/16  17:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,29.1882157075,29.1882157075
 12/16  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,44.0943752146,44.0943752146
 12/16  19:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,66.4495392576,66.4495392576
 12/16  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,76.4612657994,76.4612657994
 12/16  21:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,82.7069038556,82.7069038556
 12/16  22:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,93.7054241987,93.7054241987
 12/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  08:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,131.316576162,131.316576162
 12/17  10:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,83.9081906941,83.9081906941
 12/17  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,49.6345791314,49.6345791314
 12/17  12:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,29.2703678619,29.2703678619
 12/17  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,10.6064355455,10.6064355455
 12/17  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,3.68944567697,3.68944567697
 12/17  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,2.28494113818,2.28494113818
 12/17  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,6.66067577239,6.66067577239
 12/17  17:00:00,44.4368246416,7.69755807573,0.0,0.0,21.8919046032,7.190695296,22.5738998341,22.5738998341
 12/17  18:00:00,39.1701826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,54.0849193465,54.0849193465
 12/17  19:00:00,30.0752072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,71.9805880807,71.9805880807
 12/17  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  03:00:00,15.1182181408,0.0112189332358,0.0,0.0,1.8243253836,1.797673824,0.288855285968,0.288855285968
 12/18  04:00:00,15.149572752,0.0425735444108,0.0,0.0,1.8243253836,1.797673824,1.08544371798,1.08544371798
 12/18  05:00:00,15.1798225593,0.0728233517378,0.0,0.0,1.8243253836,1.797673824,1.86947811421,1.86947811421
 12/18  06:00:00,15.2691549363,0.162155728722,0.0,0.0,1.8243253836,1.797673824,4.17224698537,4.17224698537
 12/18  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,218.564537876,218.564537876
 12/18  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,176.506402879,176.506402879
 12/18  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,146.273285459,146.273285459
 12/18  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,119.338554423,119.338554423
 12/18  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,115.103816723,115.103816723
 12/18  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,103.598847789,103.598847789
 12/18  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,98.1714885852,98.1714885852
 12/18  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,96.9525529932,96.9525529932
 12/18  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,98.1315402432,98.1315402432
 12/18  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,107.709045047,107.709045047
 12/18  17:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,124.814116447,124.814116447
 12/18  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,139.038096057,139.038096057
 12/18  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,150.024837599,150.024837599
 12/18  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,162.778855191,162.778855191
 12/18  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,170.879593488,170.879593488
 12/18  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/18  23:00:00,15.1928164551,0.0858172474683,0.0,0.0,1.8243253836,1.797673824,2.20549006169,2.20549006169
 12/18  24:00:00,15.504201939,0.397202731363,0.0,0.0,1.8243253836,1.797673824,10.2088811519,10.2088811519
 12/19  01:00:00,15.9783680227,0.87136881515,0.0,0.0,1.8243253836,1.797673824,22.3264886048,22.3264886048
 12/19  02:00:00,16.2388010015,1.13180179395,0.0,0.0,1.8243253836,1.797673824,28.9680085589,28.9680085589
 12/19  03:00:00,16.3572118442,1.25021263665,0.0,0.0,1.8243253836,1.797673824,32.0536988716,32.0536988716
 12/19  04:00:00,16.572856253,1.46585704542,0.0,0.0,1.8243253836,1.797673824,37.5471211154,37.5471211154
 12/19  05:00:00,16.7740340195,1.66703481193,0.0,0.0,1.8243253836,1.797673824,42.8308709675,42.8308709675
 12/19  06:00:00,16.9407258798,1.83372667222,0.0,0.0,1.8243253836,1.797673824,47.0273163367,47.0273163367
 12/19  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,280.912429884,280.912429884
 12/19  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,280.391008429,280.391008429
 12/19  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,262.030678356,262.030678356
 12/19  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,224.147981951,224.147981951
 12/19  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,203.911065578,203.911065578
 12/19  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,180.517914656,180.517914656
 12/19  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,165.645378484,165.645378484
 12/19  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,152.355716429,152.355716429
 12/19  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,139.567395346,139.567395346
 12/19  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,135.565141883,135.565141883
 12/19  17:00:00,56.2816138552,7.69755807573,0.0,0.0,32.8378569048,8.089532208,148.64570633,148.64570633
 12/19  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,171.287750431,171.287750431
 12/19  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,177.580157775,177.580157775
 12/19  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,188.994974985,188.994974985
 12/19  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,200.528617532,200.528617532
 12/19  22:00:00,22.4004782599,0.0228290774742,0.0,0.0,7.2973015344,3.595347648,0.587243915562,0.587243915562
 12/19  23:00:00,15.3749908911,0.267991683514,0.0,0.0,1.8243253836,1.797673824,6.89269154651,6.89269154651
 12/19  24:00:00,15.713670724,0.606671516442,0.0,0.0,1.8243253836,1.797673824,15.5735004461,15.5735004461
 12/20  01:00:00,16.0299245653,0.922925357693,0.0,0.0,1.8243253836,1.797673824,23.6062583787,23.6062583787
 12/20  02:00:00,16.2709057473,1.16390653975,0.0,0.0,1.8243253836,1.797673824,29.7954442234,29.7954442234
 12/20  03:00:00,16.5011136914,1.39411448377,0.0,0.0,1.8243253836,1.797673824,35.70843925,35.70843925
 12/20  04:00:00,16.684987176,1.5779879684,0.0,0.0,1.8243253836,1.797673824,40.4674517103,40.4674517103
 12/20  05:00:00,16.73241176,1.62541255244,0.0,0.0,1.8243253836,1.797673824,41.6902565389,41.6902565389
 12/20  06:00:00,16.9147054847,1.80770627715,0.0,0.0,1.8243253836,1.797673824,46.4044402955,46.4044402955
 12/20  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,280.430728321,280.430728321
 12/20  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,277.017216658,277.017216658
 12/20  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,259.009227447,259.009227447
 12/20  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,229.30765414,229.30765414
 12/20  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,216.847986199,216.847986199
 12/20  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,203.224091372,203.224091372
 12/20  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,198.707777172,198.707777172
 12/20  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,198.202666904,198.202666904
 12/20  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,194.99029668,194.99029668
 12/20  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,189.82998331,189.82998331
 12/20  17:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,195.321663177,195.321663177
 12/20  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,203.721386415,203.721386415
 12/20  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,209.269120621,209.269120621
 12/20  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,216.768085286,216.768085286
 12/20  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,220.565963117,220.565963117
 12/20  22:00:00,22.4789041511,0.101254968737,0.0,0.0,7.2973015344,3.595347648,2.59604071598,2.59604071598
 12/20  23:00:00,15.6437842422,0.536785034619,0.0,0.0,1.8243253836,1.797673824,13.7909275244,13.7909275244
 12/20  24:00:00,16.1262156664,1.01921645875,0.0,0.0,1.8243253836,1.797673824,26.0478077614,26.0478077614
 12/21  01:00:00,16.3220080692,1.21500886156,0.0,0.0,1.8243253836,1.797673824,31.0985506931,31.0985506931
 12/21  02:00:00,16.4356999981,1.32870079047,0.0,0.0,1.8243253836,1.797673824,33.9771225527,33.9771225527
 12/21  03:00:00,16.5592630304,1.45226382279,0.0,0.0,1.8243253836,1.797673824,37.2094134038,37.2094134038
 12/21  04:00:00,16.8095079084,1.70250870084,0.0,0.0,1.8243253836,1.797673824,43.5982130467,43.5982130467
 12/21  05:00:00,16.9940732972,1.88707408963,0.0,0.0,1.8243253836,1.797673824,48.4570932481,48.4570932481
 12/21  06:00:00,17.1086890809,2.00168987333,0.0,0.0,1.8243253836,1.797673824,51.317638223,51.317638223
 12/21  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,280.796432342,280.796432342
 12/21  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,280.829856907,280.829856907
 12/21  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,276.018979328,276.018979328
 12/21  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,245.024649353,245.024649353
 12/21  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,218.822933841,218.822933841
 12/21  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,194.090878588,194.090878588
 12/21  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,180.37322882,180.37322882
 12/21  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,170.764505567,170.764505567
 12/21  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,168.612993173,168.612993173
 12/21  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,166.077884959,166.077884959
 12/21  17:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,179.729280127,179.729280127
 12/21  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,196.070778139,196.070778139
 12/21  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,208.440548565,208.440548565
 12/21  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,222.106144087,222.106144087
 12/21  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,230.908415579,230.908415579
 12/21  22:00:00,22.4711726531,0.0935234707488,0.0,0.0,7.2973015344,3.595347648,2.40590910303,2.40590910303
 12/21  23:00:00,15.9292075686,0.822208361022,0.0,0.0,1.8243253836,1.797673824,21.060611556,21.060611556
 12/21  24:00:00,16.5098759452,1.4028767376,0.0,0.0,1.8243253836,1.797673824,35.9304193793,35.9304193793
 12/22  01:00:00,16.8598367766,1.75283756903,0.0,0.0,1.8243253836,1.797673824,44.8739360779,44.8739360779
 12/22  02:00:00,17.0705871212,1.96358791356,0.0,0.0,1.8243253836,1.797673824,50.4263929273,50.4263929273
 12/22  03:00:00,17.3036049486,2.19660574104,0.0,0.0,1.8243253836,1.797673824,56.3272817268,56.3272817268
 12/22  04:00:00,17.4441383454,2.3371391378,0.0,0.0,1.8243253836,1.797673824,60.1396829065,60.1396829065
 12/22  05:00:00,17.6088637025,2.5018644949,0.0,0.0,1.8243253836,1.797673824,64.2266641563,64.2266641563
 12/22  06:00:00,17.6494301969,2.54243098925,0.0,0.0,1.8243253836,1.797673824,65.5010578303,65.5010578303
 12/22  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,280.912429884,280.912429884
 12/22  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,280.912429884,280.912429884
 12/22  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,280.349424087,280.349424087
 12/22  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,255.241889216,255.241889216
 12/22  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,231.415854479,231.415854479
 12/22  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,204.565798418,204.565798418
 12/22  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,188.560022614,188.560022614
 12/22  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,177.466229839,177.466229839
 12/22  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,165.064330727,165.064330727
 12/22  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,155.249305107,155.249305107
 12/22  17:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,163.507680599,163.507680599
 12/22  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,179.381271221,179.381271221
 12/22  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,192.392415353,192.392415353
 12/22  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,201.664281698,201.664281698
 12/22  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,207.958159567,207.958159567
 12/22  22:00:00,22.4180980671,0.0404488846681,0.0,0.0,7.2973015344,3.595347648,1.02645238121,1.02645238121
 12/22  23:00:00,15.4607829511,0.353783743546,0.0,0.0,1.8243253836,1.797673824,9.10884350923,9.10884350923
 12/22  24:00:00,16.0700326611,0.96303345348,0.0,0.0,1.8243253836,1.797673824,24.6045862857,24.6045862857
 12/23  01:00:00,15.9359846223,1.27840387074,0.0,0.0,1.8243253836,1.348255368,32.7347586814,32.7347586814
 12/23  02:00:00,16.1107541826,1.45317343101,0.0,0.0,1.8243253836,1.348255368,37.1781818261,37.1781818261
 12/23  03:00:00,16.2527566973,1.5951759457,0.0,0.0,1.8243253836,1.348255368,40.8956289968,40.8956289968
 12/23  04:00:00,16.2801915374,1.62261078581,0.0,0.0,1.8243253836,1.348255368,41.5530472031,41.5530472031
 12/23  05:00:00,16.2762337316,1.61865298003,0.0,0.0,1.8243253836,1.348255368,41.5049186809,41.5049186809
 12/23  06:00:00,16.2932453587,1.63566460706,0.0,0.0,1.8243253836,1.348255368,41.8845251263,41.8845251263
 12/23  07:00:00,22.3551388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,279.155271044,279.155271044
 12/23  08:00:00,17.8710529123,7.69755807573,0.0,0.0,3.6486507672,2.696510736,266.818640558,266.818640558
 12/23  09:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,239.612597289,239.612597289
 12/23  10:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,220.075226821,220.075226821
 12/23  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,197.209624464,197.209624464
 12/23  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,172.978466546,172.978466546
 12/23  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,157.798936203,157.798936203
 12/23  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,151.224726904,151.224726904
 12/23  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,153.852004634,153.852004634
 12/23  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,157.220909158,157.220909158
 12/23  17:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,163.766468321,163.766468321
 12/23  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,177.267733177,177.267733177
 12/23  19:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,200.707661727,200.707661727
 12/23  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,213.84779414,213.84779414
 12/23  21:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,221.866202118,221.866202118
 12/23  22:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,233.841900558,233.841900558
 12/23  23:00:00,14.7953394705,0.137758718939,0.0,0.0,1.8243253836,1.348255368,3.52706892879,3.52706892879
 12/23  24:00:00,15.3647509685,0.707170216851,0.0,0.0,1.8243253836,1.348255368,18.149732194,18.149732194
 12/24  01:00:00,15.9506536403,1.29307288867,0.0,0.0,1.8243253836,1.348255368,33.0736411528,33.0736411528
 12/24  02:00:00,16.1933548754,1.53577412375,0.0,0.0,1.8243253836,1.348255368,39.361083208,39.361083208
 12/24  03:00:00,16.3625988276,1.70501807598,0.0,0.0,1.8243253836,1.348255368,43.6803219907,43.6803219907
 12/24  04:00:00,16.6375628997,1.97998214814,0.0,0.0,1.8243253836,1.348255368,50.8361511133,50.8361511133
 12/24  05:00:00,16.7173655548,2.05978480325,0.0,0.0,1.8243253836,1.348255368,52.8540677589,52.8540677589
 12/24  06:00:00,16.8819855673,2.22440481569,0.0,0.0,1.8243253836,1.348255368,57.163941731,57.163941731
 12/24  07:00:00,16.9469599082,2.28937915664,0.0,0.0,1.8243253836,1.348255368,58.798236679,58.798236679
 12/24  08:00:00,9.38395923087,2.38304514593,0.0,0.0,1.8243253836,1.348255368,61.2891448458,61.2891448458
 12/24  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,280.758146211,280.758146211
 12/24  10:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,277.049341103,277.049341103
 12/24  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,238.397997753,238.397997753
 12/24  12:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,213.162450725,213.162450725
 12/24  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,169.541257621,169.541257621
 12/24  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,145.71023208,145.71023208
 12/24  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,141.827488179,141.827488179
 12/24  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,140.267902265,140.267902265
 12/24  17:00:00,42.5226579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,150.116508014,150.116508014
 12/24  18:00:00,39.1701826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,194.505952358,194.505952358
 12/24  19:00:00,30.0752072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,207.609235903,207.609235903
 12/24  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  21:00:00,14.7831131696,0.125532417971,0.0,0.0,1.8243253836,1.348255368,3.22115437609,3.22115437609
 12/24  22:00:00,14.9074764998,0.249895748195,0.0,0.0,1.8243253836,1.348255368,6.40026233052,6.40026233052
 12/24  23:00:00,15.161880688,0.504299936395,0.0,0.0,1.8243253836,1.348255368,12.951773436,12.951773436
 12/24  24:00:00,15.4069264444,0.74934569279,0.0,0.0,1.8243253836,1.348255368,19.1243489667,19.1243489667
 12/25  01:00:00,15.7662168848,1.10863613318,0.0,0.0,1.8243253836,1.348255368,28.365275567,28.365275567
 12/25  02:00:00,15.9362119914,1.27863123979,0.0,0.0,1.8243253836,1.348255368,32.6639793206,32.6639793206
 12/25  03:00:00,16.1327628007,1.47518204912,0.0,0.0,1.8243253836,1.348255368,37.8248132357,37.8248132357
 12/25  04:00:00,16.1259721859,1.46839143434,0.0,0.0,1.8243253836,1.348255368,37.5503298644,37.5503298644
 12/25  05:00:00,16.3103269557,1.65274620405,0.0,0.0,1.8243253836,1.348255368,42.4171713857,42.4171713857
 12/25  06:00:00,16.2973724588,1.63979170723,0.0,0.0,1.8243253836,1.348255368,41.9658979013,41.9658979013
 12/25  07:00:00,16.45662791,1.79904715836,0.0,0.0,1.8243253836,1.348255368,46.2053928352,46.2053928352
 12/25  08:00:00,8.6910303331,1.69011624817,0.0,0.0,1.8243253836,1.348255368,43.2771426283,43.2771426283
 12/25  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,268.854885888,268.854885888
 12/25  10:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,216.187405262,216.187405262
 12/25  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,179.48881212,179.48881212
 12/25  12:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,159.219643372,159.219643372
 12/25  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,123.501227487,123.501227487
 12/25  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,112.885162419,112.885162419
 12/25  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,101.732911645,101.732911645
 12/25  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,97.5060070365,97.5060070365
 12/25  17:00:00,42.5226579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,107.178300395,107.178300395
 12/25  18:00:00,39.1701826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,139.766565525,139.766565525
 12/25  19:00:00,30.0752072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,154.820024036,154.820024036
 12/25  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  22:00:00,14.6878194974,0.030238745764,0.0,0.0,1.8243253836,1.348255368,0.770088533154,0.770088533154
 12/25  23:00:00,14.7258047256,0.0682239739952,0.0,0.0,1.8243253836,1.348255368,1.75124742961,1.75124742961
 12/25  24:00:00,14.8266975983,0.169116846736,0.0,0.0,1.8243253836,1.348255368,4.34016413807,4.34016413807
 12/26  01:00:00,15.3007950604,0.193795852812,0.0,0.0,1.8243253836,1.797673824,4.99417312073,4.99417312073
 12/26  02:00:00,15.4323973794,0.325398171825,0.0,0.0,1.8243253836,1.797673824,8.36386749304,8.36386749304
 12/26  03:00:00,15.7672277883,0.660228580675,0.0,0.0,1.8243253836,1.797673824,16.9594717771,16.9594717771
 12/26  04:00:00,15.7875179729,0.68051876533,0.0,0.0,1.8243253836,1.797673824,17.4111103166,17.4111103166
 12/26  05:00:00,15.8705599013,0.763560693684,0.0,0.0,1.8243253836,1.797673824,19.6095079804,19.6095079804
 12/26  06:00:00,15.9729776236,0.865978415959,0.0,0.0,1.8243253836,1.797673824,22.1455582037,22.1455582037
 12/26  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,242.69476566,242.69476566
 12/26  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,196.44078658,196.44078658
 12/26  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,159.582663884,159.582663884
 12/26  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,119.853300289,119.853300289
 12/26  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,95.2930490787,95.2930490787
 12/26  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,70.9139907538,70.9139907538
 12/26  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,48.1049016392,48.1049016392
 12/26  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,39.8978874462,39.8978874462
 12/26  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,41.1553052157,41.1553052157
 12/26  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,34.1235563916,34.1235563916
 12/26  17:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,41.3878618832,41.3878618832
 12/26  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,51.4976374045,51.4976374045
 12/26  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,63.6519605055,63.6519605055
 12/26  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,76.9740496787,76.9740496787
 12/26  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,82.2976550239,82.2976550239
 12/26  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
