Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/27  04:00:00,15.1266240031,0.01962479554,0.0,0.0,1.8243253836,1.797673824,0.501323842691,0.501323842691
 12/27  05:00:00,15.1483381723,0.0413389646706,0.0,0.0,1.8243253836,1.797673824,1.05251753488,1.05251753488
 12/27  06:00:00,15.1582331778,0.0512339702047,0.0,0.0,1.8243253836,1.797673824,1.30732308151,1.30732308151
 12/27  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,203.303309491,203.303309491
 12/27  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,162.632841901,162.632841901
 12/27  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,132.730823415,132.730823415
 12/27  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,99.009996614,99.009996614
 12/27  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,79.609657326,79.609657326
 12/27  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,55.0363982323,55.0363982323
 12/27  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,42.4797808066,42.4797808066
 12/27  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,39.2784535625,39.2784535625
 12/27  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,41.3988421277,41.3988421277
 12/27  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,41.3855891274,41.3855891274
 12/27  17:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,56.0063462925,56.0063462925
 12/27  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,72.0351831742,72.0351831742
 12/27  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,80.4785971031,80.4785971031
 12/27  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,92.7043462576,92.7043462576
 12/27  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,102.369582624,102.369582624
 12/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  06:00:00,15.117894559,0.0108953514068,0.0,0.0,1.8243253836,1.797673824,0.280304201367,0.280304201367
 12/28  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,181.313764864,181.313764864
 12/28  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,140.386669298,140.386669298
 12/28  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,116.370377468,116.370377468
 12/28  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,76.7101479924,76.7101479924
 12/28  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,56.4038091776,56.4038091776
 12/28  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,39.913034502,39.913034502
 12/28  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,32.207746832,32.207746832
 12/28  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,26.9728818251,26.9728818251
 12/28  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,19.1645615461,19.1645615461
 12/28  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,21.1294356807,21.1294356807
 12/28  17:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,34.6633155918,34.6633155918
 12/28  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,47.6605196074,47.6605196074
 12/28  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,55.3684138527,55.3684138527
 12/28  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,68.9029747074,68.9029747074
 12/28  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,79.8353160416,79.8353160416
 12/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  07:00:00,22.8045572833,7.69755807573,0.0,0.0,1.8243253836,1.797673824,179.5120737,179.5120737
 12/29  08:00:00,22.4185405915,7.69755807573,0.0,0.0,7.2973015344,3.595347648,151.689884899,151.689884899
 12/29  09:00:00,32.2326702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,130.591704578,130.591704578
 12/29  10:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,92.0145569047,92.0145569047
 12/29  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,69.6917922838,69.6917922838
 12/29  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,50.01934523,50.01934523
 12/29  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,41.0308655641,41.0308655641
 12/29  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,37.4968862295,37.4968862295
 12/29  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,34.2035050985,34.2035050985
 12/29  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,35.1813793279,35.1813793279
 12/29  17:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,46.6700993488,46.6700993488
 12/29  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,59.8851784832,59.8851784832
 12/29  19:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,67.8914411894,67.8914411894
 12/29  20:00:00,48.2651579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,77.7173449266,77.7173449266
 12/29  21:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,83.3731467517,83.3731467517
 12/29  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  07:00:00,22.3551388273,7.69755807573,0.0,0.0,1.8243253836,1.348255368,151.841070739,151.841070739
 12/30  08:00:00,17.8710529123,7.69755807573,0.0,0.0,3.6486507672,2.696510736,109.782750872,109.782750872
 12/30  09:00:00,23.1376949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,76.8666071145,76.8666071145
 12/30  10:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,34.7767100657,34.7767100657
 12/30  11:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,6.70997095579,6.70997095579
 12/30  12:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/30  13:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/30  14:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/30  15:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/30  16:00:00,48.6249471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/30  17:00:00,54.3674471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/30  18:00:00,60.1099471885,7.69755807573,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/30  19:00:00,43.7176702957,7.69755807573,0.0,0.0,18.243253836,6.291858384,5.81284672383,5.81284672383
 12/30  20:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,23.7120183067,23.7120183067
 12/30  21:00:00,34.6226949373,7.69755807573,0.0,0.0,10.9459523016,4.49418456,37.1064652071,37.1064652071
 12/30  22:00:00,25.5277195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,44.755506721,44.755506721
 12/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  08:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,108.376054019,108.376054019
 12/31  10:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,43.6802471438,43.6802471438
 12/31  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,28.3886213337,28.3886213337
 12/31  12:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,23.8363563082,23.8363563082
 12/31  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,7.33738975921,7.33738975921
 12/31  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,5.45628531782,5.45628531782
 12/31  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,5.7077992028,5.7077992028
 12/31  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,10.7654453839,10.7654453839
 12/31  17:00:00,42.5226579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,19.9694321081,19.9694321081
 12/31  18:00:00,39.1701826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,41.6144854581,41.6144854581
 12/31  19:00:00,30.0752072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,55.2969250186,55.2969250186
 12/31  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  07:00:00,14.66912487,0.0115441184427,0.0,0.0,1.8243253836,1.348255368,0.297728653115,0.297728653115
 01/01  08:00:00,7.03856705562,0.0376529706904,0.0,0.0,1.8243253836,1.348255368,0.96080584362,0.96080584362
 01/01  09:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,177.942682886,177.942682886
 01/01  10:00:00,14.0427195789,7.69755807573,0.0,0.0,3.6486507672,2.696510736,121.862810683,121.862810683
 01/01  11:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,92.1296310322,92.1296310322
 01/01  12:00:00,27.6851826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,73.4397987852,73.4397987852
 01/01  13:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,58.0115121769,58.0115121769
 01/01  14:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,42.8380077725,42.8380077725
 01/01  15:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,31.4377187763,31.4377187763
 01/01  16:00:00,36.7801579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,34.2243272262,34.2243272262
 01/01  17:00:00,42.5226579749,7.69755807573,0.0,0.0,21.8919046032,7.190695296,45.1436827085,45.1436827085
 01/01  18:00:00,39.1701826165,7.69755807573,0.0,0.0,14.5946030688,5.393021472,75.5169744255,75.5169744255
 01/01  19:00:00,30.0752072581,7.69755807573,0.0,0.0,7.2973015344,3.595347648,92.6037120444,92.6037120444
 01/01  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
